Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,5,15,8.0,1.0,1.05,8.25,1.0,0.0,0.0
2018,4,14,5,30,16.0,2.0,1.0,8.7,2.0,0.0,0.0
2018,4,14,5,45,144.5,16.0,0.95,9.1,27.0,81.75,0.0
2018,4,14,6,0,273.0,30.0,0.9,9.5,52.0,210.06,153.59
2018,4,14,6,15,391.5,40.0,1.05,10.2,97.5,310.32,253.76
2018,4,14,6,30,510.0,50.0,1.2,10.9,143.0,418.48,346.86
2018,4,14,6,45,582.0,57.0,1.35,11.6,196.5,501.45,415.87
2018,4,14,7,0,654.0,64.0,1.5,12.3,250.0,589.07,484.43
2018,4,14,7,15,701.0,68.5,1.6,12.95,305.0,658.14,534.81
2018,4,14,7,30,748.0,73.0,1.7,13.6,360.0,724.11,580.99
2018,4,14,7,45,780.0,77.0,1.8,14.25,414.5,782.08,619.84
2018,4,14,8,0,812.0,81.0,1.9,14.9,469.0,839.0,656.94
2018,4,14,8,15,835.5,84.0,1.95,15.45,521.0,885.5,685.66
2018,4,14,8,30,859.0,87.0,2.0,16.0,573.0,929.65,712.34
2018,4,14,8,45,876.0,89.5,2.05,16.55,621.0,952.84,724.48
2018,4,14,9,0,893.0,92.0,2.1,17.1,669.0,983.9,742.12
2018,4,14,9,15,906.0,94.0,2.1,17.5,711.5,1007.05,754.14
2018,4,14,9,30,919.0,96.0,2.1,17.9,754.0,1026.46,763.81
2018,4,14,9,45,929.0,97.0,2.1,18.35,790.5,1037.87,768.21
2018,4,14,10,0,939.0,98.0,2.1,18.8,827.0,1045.22,770.19
2018,4,14,10,15,946.0,99.0,2.05,19.15,856.5,1045.43,767.4
2018,4,14,10,30,953.0,100.0,2.0,19.5,886.0,1041.42,762.14
2018,4,14,10,45,958.0,100.5,2.0,19.8,908.0,1030.7,753.61
2018,4,14,11,0,963.0,101.0,2.0,20.1,930.0,1015.8,742.62
2018,4,14,11,15,965.5,102.0,1.95,20.35,944.0,994.93,727.47
2018,4,14,11,30,968.0,103.0,1.9,20.6,958.0,970.05,709.93
2018,4,14,11,45,969.0,103.0,1.8,20.85,963.5,939.04,687.94
2018,4,14,12,0,970.0,103.0,1.7,21.1,969.0,904.4,663.71
2018,4,14,12,15,969.0,103.0,1.65,21.2,966.5,864.68,637.15
2018,4,14,12,30,968.0,103.0,1.6,21.3,964.0,821.79,608.42
2018,4,14,12,45,965.0,103.5,1.55,21.4,953.0,774.92,575.1
2018,4,14,13,0,962.0,104.0,1.5,21.5,942.0,725.42,538.83
2018,4,14,13,15,957.5,103.0,1.55,21.5,922.5,671.36,499.46
2018,4,14,13,30,953.0,102.0,1.6,21.5,903.0,615.31,457.27
2018,4,14,13,45,947.5,100.0,1.6,21.5,876.0,556.21,411.05
2018,4,14,14,0,942.0,98.0,1.6,21.5,849.0,495.72,362.15
2018,4,14,14,15,933.5,96.5,1.65,21.4,815.0,433.31,310.5
2018,4,14,14,30,925.0,95.0,1.7,21.3,781.0,370.35,256.95
2018,4,14,14,45,915.0,92.5,1.8,21.15,741.0,305.99,201.93
2018,4,14,15,0,905.0,90.0,1.9,21.0,701.0,241.81,148.45
2018,4,14,15,15,890.0,87.5,1.9,21.0,655.0,177.42,100.48
2018,4,14,15,30,875.0,85.0,1.9,21.0,609.0,114.34,67.01
2018,4,14,15,45,854.5,82.0,2.0,20.5,558.5,79.75,62.67
2018,4,14,16,0,834.0,79.0,2.1,20.0,508.0,69.72,54.51
2018,4,14,16,15,806.5,76.0,2.1,19.45,455.0,67.3,52.78
2018,4,14,16,30,779.0,73.0,2.1,18.9,402.0,64.85,50.99
2018,4,14,16,45,740.0,68.5,2.05,18.3,347.0,61.06,48.01
2018,4,14,17,0,701.0,64.0,2.0,17.7,292.0,57.25,44.93
2018,4,14,17,15,637.0,59.0,1.9,16.8,237.5,48.66,37.57
2018,4,14,17,30,573.0,54.0,1.8,15.9,183.0,44.52,33.94
2018,4,14,17,45,441.5,46.0,1.7,14.95,129.5,37.61,27.63
2018,4,14,18,0,310.0,38.0,1.6,14.0,76.0,31.02,21.27
2018,4,14,18,15,207.5,26.0,1.6,13.55,46.0,19.85,8.53
2018,4,14,18,30,105.0,14.0,1.6,13.1,16.0,11.02,0.0
2018,4,14,18,45,52.5,7.0,1.55,12.65,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,5,15,9.0,2.0,0.9,8.8,2.0,0.0,0.0
2018,4,15,5,30,18.0,4.0,0.9,9.0,4.0,0.0,0.0
2018,4,15,5,45,115.5,18.0,0.85,9.2,27.0,69.37,0.0
2018,4,15,6,0,213.0,32.0,0.8,9.4,50.0,183.83,137.69
2018,4,15,6,15,293.0,43.5,1.0,9.75,87.5,253.2,208.2
2018,4,15,6,30,373.0,55.0,1.2,10.1,125.0,335.65,280.97
2018,4,15,6,45,387.5,72.0,1.35,10.45,165.0,378.58,318.45
2018,4,15,7,0,402.0,89.0,1.5,10.8,205.0,426.16,357.72
2018,4,15,7,15,516.0,92.5,1.6,11.3,272.5,542.29,450.07
2018,4,15,7,30,630.0,96.0,1.7,11.8,340.0,659.7,537.76
2018,4,15,7,45,698.0,95.0,1.75,12.35,401.5,738.15,592.2
2018,4,15,8,0,766.0,94.0,1.8,12.9,463.0,812.46,642.16
2018,4,15,8,15,792.5,97.0,1.85,13.5,515.0,860.52,672.15
2018,4,15,8,30,819.0,100.0,1.9,14.1,567.0,906.44,700.33
2018,4,15,8,45,823.5,107.5,1.95,14.75,610.0,934.14,715.53
2018,4,15,9,0,828.0,115.0,2.0,15.4,653.0,958.21,728.38
2018,4,15,9,15,842.0,119.0,2.1,15.85,696.0,983.93,743.5
2018,4,15,9,30,856.0,123.0,2.2,16.3,739.0,1006.0,756.18
2018,4,15,9,45,884.0,117.5,2.35,16.75,781.0,1013.62,759.93
2018,4,15,10,0,912.0,112.0,2.5,17.2,823.0,1031.53,770.75
2018,4,15,10,15,899.0,124.5,2.7,17.45,847.0,1023.67,765.56
2018,4,15,10,30,886.0,137.0,2.9,17.7,871.0,1011.33,757.63
2018,4,15,10,45,912.0,127.0,3.05,17.95,899.0,1010.83,757.21
2018,4,15,11,0,938.0,117.0,3.2,18.2,927.0,1005.81,753.73
2018,4,15,11,15,907.0,138.0,3.3,18.3,931.5,972.91,731.62
2018,4,15,11,30,876.0,159.0,3.4,18.4,936.0,951.51,717.46
2018,4,15,11,45,846.5,178.5,3.55,18.5,933.0,912.69,691.56
2018,4,15,12,0,817.0,198.0,3.7,18.6,930.0,871.14,663.13
2018,4,15,12,15,859.0,173.0,3.8,18.55,940.5,847.11,647.07
2018,4,15,12,30,901.0,148.0,3.9,18.5,951.0,806.6,619.0
2018,4,15,12,45,927.0,131.0,4.05,18.45,949.0,768.46,591.4
2018,4,15,13,0,953.0,114.0,4.2,18.4,947.0,725.3,559.16
2018,4,15,13,15,950.0,112.5,4.3,18.2,928.0,672.07,518.25
2018,4,15,13,30,947.0,111.0,4.4,18.0,909.0,616.72,474.54
2018,4,15,13,45,941.5,109.5,4.5,17.75,882.5,558.24,426.95
2018,4,15,14,0,936.0,108.0,4.6,17.5,856.0,498.36,376.56
2018,4,15,14,15,926.0,106.0,4.7,17.15,821.0,435.28,322.22
2018,4,15,14,30,916.0,104.0,4.8,16.8,786.0,371.84,266.24
2018,4,15,14,45,904.0,102.0,4.85,16.45,745.0,307.81,209.48
2018,4,15,15,0,892.0,100.0,4.9,16.1,704.0,244.18,154.87
2018,4,15,15,15,876.0,97.5,4.9,16.1,658.0,180.39,106.2
2018,4,15,15,30,860.0,95.0,4.9,16.1,612.0,110.63,66.62
2018,4,15,15,45,836.0,92.0,4.85,15.25,560.5,78.15,62.68
2018,4,15,16,0,812.0,89.0,4.8,14.4,509.0,76.14,61.38
2018,4,15,16,15,778.0,86.0,4.75,13.9,454.0,73.88,59.76
2018,4,15,16,30,744.0,83.0,4.7,13.4,399.0,71.63,58.13
2018,4,15,16,45,698.0,78.5,4.6,12.9,343.5,62.81,50.62
2018,4,15,17,0,652.0,74.0,4.5,12.4,288.0,59.46,47.87
2018,4,15,17,15,587.0,68.5,4.3,11.95,234.5,55.18,44.17
2018,4,15,17,30,522.0,63.0,4.1,11.5,181.0,51.03,40.4
2018,4,15,17,45,388.5,54.0,3.9,11.0,129.0,43.66,33.5
2018,4,15,18,0,255.0,45.0,3.7,10.5,77.0,33.88,24.14
2018,4,15,18,15,146.0,28.5,3.65,10.3,45.0,21.48,10.43
2018,4,15,18,30,37.0,12.0,3.6,10.1,13.0,9.44,0.0
2018,4,15,18,45,18.5,6.0,3.55,9.9,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.0,1.2,6.2,2.0,0.0,0.0
2018,4,16,5,30,15.0,4.0,1.3,6.6,4.0,0.0,0.0
2018,4,16,5,45,111.5,18.5,1.45,6.95,28.0,67.79,0.0
2018,4,16,6,0,208.0,33.0,1.6,7.3,52.0,182.56,140.89
2018,4,16,6,15,293.5,43.5,1.75,7.55,89.5,252.45,210.65
2018,4,16,6,30,379.0,54.0,1.9,7.8,127.0,338.08,287.06
2018,4,16,6,45,230.5,70.5,2.1,8.0,119.0,268.02,229.1
2018,4,16,7,0,82.0,87.0,2.3,8.2,111.0,154.82,130.95
2018,4,16,7,15,61.0,99.5,2.45,8.3,119.5,138.99,116.98
2018,4,16,7,30,40.0,112.0,2.6,8.4,128.0,135.0,112.55
2018,4,16,7,45,204.0,128.5,2.7,8.55,226.0,325.07,276.49
2018,4,16,8,0,368.0,145.0,2.8,8.7,324.0,515.69,431.85
2018,4,16,8,15,236.5,166.5,2.95,8.85,286.0,406.21,339.37
2018,4,16,8,30,105.0,188.0,3.1,9.0,248.0,290.66,241.24
2018,4,16,8,45,55.0,166.5,3.25,9.2,198.0,201.09,165.74
2018,4,16,9,0,5.0,145.0,3.4,9.4,148.0,120.31,96.19
2018,4,16,9,15,22.0,189.0,3.6,9.5,204.5,189.67,154.2
2018,4,16,9,30,39.0,233.0,3.8,9.6,261.0,248.35,202.2
2018,4,16,9,45,24.0,190.0,3.95,9.75,207.5,190.3,153.83
2018,4,16,10,0,9.0,147.0,4.1,9.9,154.0,124.94,99.25
2018,4,16,10,15,10.0,152.5,4.2,9.9,160.5,130.28,103.63
2018,4,16,10,30,11.0,158.0,4.3,9.9,167.0,135.54,107.86
2018,4,16,10,45,223.0,242.5,4.4,9.9,435.5,458.96,374.67
2018,4,16,11,0,435.0,327.0,4.5,9.9,704.0,751.37,599.27
2018,4,16,11,15,302.0,378.0,4.55,9.95,641.5,643.6,512.92
2018,4,16,11,30,169.0,429.0,4.6,10.0,579.0,541.05,431.15
2018,4,16,11,45,203.0,408.5,4.65,10.05,590.0,539.84,431.49
2018,4,16,12,0,237.0,388.0,4.7,10.1,601.0,549.9,439.75
2018,4,16,12,15,171.5,412.5,4.7,10.1,566.5,490.85,392.21
2018,4,16,12,30,106.0,437.0,4.7,10.1,532.0,438.03,349.53
2018,4,16,12,45,155.0,428.5,4.7,10.15,565.5,463.38,370.03
2018,4,16,13,0,204.0,420.0,4.7,10.2,599.0,473.47,378.04
2018,4,16,13,15,219.0,409.0,4.75,10.1,597.5,456.12,364.28
2018,4,16,13,30,234.0,398.0,4.8,10.0,596.0,436.97,348.8
2018,4,16,13,45,232.5,384.0,4.85,9.95,575.5,405.72,323.34
2018,4,16,14,0,231.0,370.0,4.9,9.9,555.0,374.56,297.57
2018,4,16,14,15,420.5,286.5,4.9,9.75,606.5,366.94,286.74
2018,4,16,14,30,610.0,203.0,4.9,9.6,658.0,337.56,254.63
2018,4,16,14,45,590.5,208.5,4.9,9.5,630.0,292.12,213.84
2018,4,16,15,0,571.0,214.0,4.9,9.4,602.0,247.18,175.18
2018,4,16,15,15,363.5,241.0,4.9,9.4,482.0,199.03,146.06
2018,4,16,15,30,156.0,268.0,4.9,9.4,362.0,177.46,140.56
2018,4,16,15,45,242.5,233.0,4.85,9.05,365.5,146.61,124.47
2018,4,16,16,0,329.0,198.0,4.8,8.7,369.0,130.48,110.89
2018,4,16,16,15,411.5,164.0,4.7,8.45,355.0,109.53,92.83
2018,4,16,16,30,494.0,130.0,4.6,8.2,341.0,91.45,77.1
2018,4,16,16,45,535.5,105.0,4.5,8.0,306.0,79.12,66.34
2018,4,16,17,0,577.0,80.0,4.4,7.8,271.0,62.76,51.74
2018,4,16,17,15,553.5,69.5,4.1,7.5,226.0,55.5,45.26
2018,4,16,17,30,530.0,59.0,3.8,7.2,181.0,47.93,38.3
2018,4,16,17,45,457.5,49.5,3.45,6.85,135.0,40.48,31.23
2018,4,16,18,0,385.0,40.0,3.1,6.5,89.0,32.99,23.84
2018,4,16,18,15,247.0,27.5,2.95,6.35,53.5,22.68,12.08
2018,4,16,18,30,109.0,15.0,2.8,6.2,18.0,11.8,0.0
2018,4,16,18,45,54.5,7.5,2.6,6.0,9.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.0,1.6,5.1,3.0,0.0,0.0
2018,4,17,5,30,35.0,6.0,1.7,5.4,6.0,4.72,0.0
2018,4,17,5,45,169.5,20.5,1.75,5.7,34.5,121.1,0.0
2018,4,17,6,0,304.0,35.0,1.8,6.0,63.0,232.77,183.8
2018,4,17,6,15,417.0,44.5,1.85,6.35,110.5,328.45,275.24
2018,4,17,6,30,530.0,54.0,1.9,6.7,158.0,433.82,367.64
2018,4,17,6,45,599.5,61.0,1.9,7.05,212.5,515.88,436.94
2018,4,17,7,0,669.0,68.0,1.9,7.4,267.0,602.22,505.58
2018,4,17,7,15,715.5,72.5,1.85,7.85,323.0,671.32,556.24
2018,4,17,7,30,762.0,77.0,1.8,8.3,379.0,736.96,602.15
2018,4,17,7,45,794.5,81.0,1.8,8.75,434.5,795.57,641.6
2018,4,17,8,0,827.0,85.0,1.8,9.2,490.0,853.06,679.1
2018,4,17,8,15,850.5,87.5,1.8,9.7,542.5,899.06,707.39
2018,4,17,8,30,874.0,90.0,1.8,10.2,595.0,942.64,733.55
2018,4,17,8,45,891.0,92.5,1.85,10.7,643.0,965.77,745.99
2018,4,17,9,0,908.0,95.0,1.9,11.2,691.0,996.71,763.98
2018,4,17,9,15,921.5,96.5,1.85,11.6,734.0,1019.63,775.29
2018,4,17,9,30,935.0,98.0,1.8,12.0,777.0,1038.77,784.13
2018,4,17,9,45,946.0,99.0,1.8,12.45,814.5,1050.92,789.07
2018,4,17,10,0,957.0,100.0,1.8,12.9,852.0,1058.95,791.51
2018,4,17,10,15,963.0,101.5,1.8,13.2,881.5,1058.35,788.96
2018,4,17,10,30,969.0,103.0,1.8,13.5,911.0,1053.45,783.91
2018,4,17,10,45,972.5,104.0,1.75,13.8,932.5,1041.34,773.64
2018,4,17,11,0,976.0,105.0,1.7,14.1,954.0,1025.02,760.9
2018,4,17,11,15,978.0,106.5,1.75,14.3,968.0,1003.64,746.8
2018,4,17,11,30,980.0,108.0,1.8,14.5,982.0,978.23,730.12
2018,4,17,11,45,979.0,109.5,1.8,14.7,987.0,946.34,708.52
2018,4,17,12,0,978.0,111.0,1.8,14.9,992.0,910.84,684.55
2018,4,17,12,15,946.0,126.0,1.85,15.0,976.5,859.2,650.34
2018,4,17,12,30,914.0,141.0,1.9,15.1,961.0,805.92,613.6
2018,4,17,12,45,774.5,204.0,1.95,15.25,893.0,730.17,557.07
2018,4,17,13,0,635.0,267.0,2.0,15.4,825.0,645.81,494.13
2018,4,17,13,15,483.5,315.5,2.05,15.4,735.5,551.89,423.81
2018,4,17,13,30,332.0,364.0,2.1,15.4,646.0,467.09,359.47
2018,4,17,13,45,434.5,316.5,2.15,15.4,673.5,458.82,352.06
2018,4,17,14,0,537.0,269.0,2.2,15.4,701.0,436.65,331.88
2018,4,17,14,15,505.5,267.5,2.25,15.3,661.0,384.32,289.1
2018,4,17,14,30,474.0,266.0,2.3,15.2,621.0,334.95,248.37
2018,4,17,14,45,561.5,226.5,2.35,15.1,625.5,294.26,210.27
2018,4,17,15,0,649.0,187.0,2.4,15.0,630.0,243.33,163.99
2018,4,17,15,15,695.0,161.0,2.4,15.0,607.0,184.36,117.12
2018,4,17,15,30,741.0,135.0,2.4,15.0,584.0,119.87,78.38
2018,4,17,15,45,780.0,114.5,2.55,14.6,552.5,84.87,68.59
2018,4,17,16,0,819.0,94.0,2.7,14.2,521.0,79.71,64.49
2018,4,17,16,15,784.5,91.0,2.75,13.75,465.5,77.55,62.97
2018,4,17,16,30,750.0,88.0,2.8,13.3,410.0,69.64,56.36
2018,4,17,16,45,705.0,83.5,2.9,12.9,354.5,66.38,53.77
2018,4,17,17,0,660.0,79.0,3.0,12.5,299.0,63.15,51.15
2018,4,17,17,15,598.0,72.5,2.8,11.8,244.5,58.27,46.98
2018,4,17,17,30,536.0,66.0,2.6,11.1,190.0,53.44,42.67
2018,4,17,17,45,439.5,55.5,2.4,10.35,140.0,45.16,35.01
2018,4,17,18,0,343.0,45.0,2.2,9.6,90.0,36.92,27.05
2018,4,17,18,15,212.5,30.5,2.1,9.15,54.0,23.16,12.69
2018,4,17,18,30,82.0,16.0,2.0,8.7,18.0,12.59,0.0
2018,4,17,18,45,41.0,8.0,1.9,8.3,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.65,6.35,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.6,6.6,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.5,0.55,6.85,8.5,6.45,0.0
2018,4,18,6,0,0.0,15.0,0.5,7.1,15.0,11.4,3.81
2018,4,18,6,15,0.0,23.0,0.5,7.55,23.0,17.51,9.55
2018,4,18,6,30,0.0,31.0,0.5,8.0,31.0,23.64,15.11
2018,4,18,6,45,6.5,54.0,0.5,8.4,56.0,45.92,34.91
2018,4,18,7,0,13.0,77.0,0.5,8.8,81.0,71.35,57.15
2018,4,18,7,15,14.5,99.5,0.6,9.25,104.5,92.97,75.48
2018,4,18,7,30,16.0,122.0,0.7,9.7,128.0,114.55,93.42
2018,4,18,7,45,30.0,158.5,0.75,10.15,172.5,175.64,144.29
2018,4,18,8,0,44.0,195.0,0.8,10.6,217.0,226.18,184.97
2018,4,18,8,15,67.0,224.5,0.85,10.85,261.5,277.06,225.49
2018,4,18,8,30,90.0,254.0,0.9,11.1,306.0,328.49,265.53
2018,4,18,8,45,75.5,264.5,0.95,11.3,310.5,323.25,259.68
2018,4,18,9,0,61.0,275.0,1.0,11.5,315.0,317.53,253.9
2018,4,18,9,15,172.5,296.5,0.95,11.75,420.0,468.43,371.52
2018,4,18,9,30,284.0,318.0,0.9,12.0,525.0,621.06,482.56
2018,4,18,9,45,468.5,276.0,0.9,12.25,637.0,777.88,593.68
2018,4,18,10,0,653.0,234.0,0.9,12.5,749.0,919.45,688.91
2018,4,18,10,15,564.5,276.0,1.05,12.8,732.5,860.06,645.93
2018,4,18,10,30,476.0,318.0,1.2,13.1,716.0,805.01,607.59
2018,4,18,10,45,407.0,360.0,1.35,13.35,706.5,765.87,579.73
2018,4,18,11,0,338.0,402.0,1.5,13.6,697.0,710.65,540.24
2018,4,18,11,15,397.0,391.5,1.7,13.85,743.0,739.68,563.09
2018,4,18,11,30,456.0,381.0,1.9,14.1,789.0,778.36,591.21
2018,4,18,11,45,340.0,412.0,2.15,14.35,717.0,672.22,514.51
2018,4,18,12,0,224.0,443.0,2.4,14.6,645.0,571.4,440.3
2018,4,18,12,15,180.0,448.0,2.6,14.65,610.0,525.43,406.42
2018,4,18,12,30,136.0,453.0,2.8,14.7,575.0,481.84,373.49
2018,4,18,12,45,172.0,447.0,2.95,14.75,599.5,487.81,378.81
2018,4,18,13,0,208.0,441.0,3.1,14.8,624.0,490.02,380.73
2018,4,18,13,15,145.5,422.5,3.2,14.7,549.5,420.23,327.35
2018,4,18,13,30,83.0,404.0,3.3,14.6,475.0,354.22,276.71
2018,4,18,13,45,66.5,380.0,3.4,14.55,435.5,318.44,249.23
2018,4,18,14,0,50.0,356.0,3.5,14.5,396.0,285.21,223.53
2018,4,18,14,15,50.0,338.0,3.6,14.35,377.0,264.71,207.6
2018,4,18,14,30,50.0,320.0,3.7,14.2,358.0,244.59,191.79
2018,4,18,14,45,57.5,307.0,3.75,14.0,348.5,229.76,179.84
2018,4,18,15,0,65.0,294.0,3.8,13.8,339.0,213.99,167.16
2018,4,18,15,15,80.0,281.0,3.8,13.8,332.5,198.09,154.38
2018,4,18,15,30,95.0,268.0,3.8,13.8,326.0,180.09,141.64
2018,4,18,15,45,80.0,242.5,3.9,13.25,288.5,160.39,134.15
2018,4,18,16,0,65.0,217.0,4.0,12.7,251.0,145.35,121.97
2018,4,18,16,15,72.5,191.5,3.95,12.25,226.0,130.41,109.64
2018,4,18,16,30,80.0,166.0,3.9,11.8,201.0,115.02,96.75
2018,4,18,16,45,183.0,143.5,3.85,11.4,209.0,100.12,84.08
2018,4,18,17,0,286.0,121.0,3.8,11.0,217.0,85.36,71.31
2018,4,18,17,15,257.5,102.5,3.45,10.35,177.5,73.23,60.71
2018,4,18,17,30,229.0,84.0,3.1,9.7,138.0,60.77,49.53
2018,4,18,17,45,175.5,65.5,2.8,9.05,100.5,47.79,37.58
2018,4,18,18,0,122.0,47.0,2.5,8.4,63.0,34.63,25.2
2018,4,18,18,15,73.0,29.5,2.3,7.9,38.0,21.99,12.17
2018,4,18,18,30,24.0,12.0,2.1,7.4,13.0,9.44,0.0
2018,4,18,18,45,12.0,6.0,1.95,6.9,6.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,19,5,15,42.5,5.0,2.15,4.95,5.0,0.0,0.0
2018,4,19,5,30,85.0,10.0,2.2,5.1,10.0,43.79,0.0
2018,4,19,5,45,247.5,21.0,2.25,5.2,42.0,159.96,31.68
2018,4,19,6,0,410.0,32.0,2.3,5.3,74.0,287.32,232.26
2018,4,19,6,15,513.5,39.5,2.35,5.65,123.5,378.76,319.25
2018,4,19,6,30,617.0,47.0,2.4,6.0,173.0,474.19,403.79
2018,4,19,6,45,677.5,52.5,2.45,6.35,228.0,552.51,470.31
2018,4,19,7,0,738.0,58.0,2.5,6.7,283.0,633.87,534.41
2018,4,19,7,15,776.0,62.0,2.65,7.3,339.0,698.62,582.69
2018,4,19,7,30,814.0,66.0,2.8,7.9,395.0,763.52,629.47
2018,4,19,7,45,840.5,69.5,2.95,8.5,449.5,817.76,666.9
2018,4,19,8,0,867.0,73.0,3.1,9.1,504.0,860.92,695.43
2018,4,19,8,15,885.0,75.5,3.25,9.75,555.0,902.25,722.1
2018,4,19,8,30,903.0,78.0,3.4,10.4,606.0,940.92,746.53
2018,4,19,8,45,916.0,81.0,3.55,11.0,653.0,972.48,765.83
2018,4,19,9,0,929.0,84.0,3.7,11.6,700.0,1000.59,782.66
2018,4,19,9,15,937.5,86.5,3.85,12.0,741.5,1020.05,794.04
2018,4,19,9,30,946.0,89.0,4.0,12.4,783.0,1035.56,802.82
2018,4,19,9,45,949.5,93.0,4.1,12.75,817.5,1043.72,806.46
2018,4,19,10,0,953.0,97.0,4.2,13.1,852.0,1047.59,807.34
2018,4,19,10,15,961.0,97.5,4.3,13.3,882.0,1047.84,806.49
2018,4,19,10,30,969.0,98.0,4.4,13.5,912.0,1043.82,803.13
2018,4,19,10,45,908.0,124.0,4.5,13.7,901.5,995.23,768.96
2018,4,19,11,0,847.0,150.0,4.6,13.9,891.0,958.02,742.84
2018,4,19,11,15,831.5,150.5,4.65,14.05,887.0,921.23,716.55
2018,4,19,11,30,816.0,151.0,4.7,14.2,883.0,881.74,688.21
2018,4,19,11,45,887.0,132.0,4.7,14.3,932.0,883.22,689.05
2018,4,19,12,0,958.0,113.0,4.7,14.4,981.0,891.39,694.52
2018,4,19,12,15,969.0,108.0,4.75,14.45,984.0,856.92,669.95
2018,4,19,12,30,980.0,103.0,4.8,14.5,987.0,818.53,642.6
2018,4,19,12,45,973.5,104.5,4.85,14.55,974.0,769.62,604.97
2018,4,19,13,0,967.0,106.0,4.9,14.6,961.0,718.37,564.72
2018,4,19,13,15,963.0,105.0,4.95,14.6,941.5,664.52,521.59
2018,4,19,13,30,959.0,104.0,5.0,14.6,922.0,608.64,475.6
2018,4,19,13,45,954.5,102.0,5.05,14.55,895.5,549.94,426.09
2018,4,19,14,0,950.0,100.0,5.1,14.5,869.0,489.74,373.81
2018,4,19,14,15,942.0,98.5,5.05,14.4,835.0,427.36,318.3
2018,4,19,14,30,934.0,97.0,5.0,14.3,801.0,364.37,261.29
2018,4,19,14,45,923.0,95.0,5.0,14.2,760.5,299.94,203.35
2018,4,19,15,0,912.0,93.0,5.0,14.1,720.0,235.8,148.04
2018,4,19,15,15,897.5,91.0,5.0,14.1,674.0,171.78,99.99
2018,4,19,15,30,883.0,89.0,5.0,14.1,628.0,108.98,68.64
2018,4,19,15,45,862.0,86.5,4.85,13.75,577.5,74.99,60.25
2018,4,19,16,0,841.0,84.0,4.7,13.4,527.0,73.22,59.02
2018,4,19,16,15,812.0,80.5,4.5,13.1,472.5,70.53,56.95
2018,4,19,16,30,783.0,77.0,4.3,12.8,418.0,67.79,54.82
2018,4,19,16,45,742.5,74.0,4.1,12.55,363.0,65.22,52.79
2018,4,19,17,0,702.0,71.0,3.9,12.3,308.0,57.9,46.47
2018,4,19,17,15,643.0,65.0,3.5,11.65,253.0,53.11,42.38
2018,4,19,17,30,584.0,59.0,3.1,11.0,198.0,48.37,38.15
2018,4,19,17,45,490.5,51.0,2.65,10.4,147.5,41.83,32.06
2018,4,19,18,0,397.0,43.0,2.2,9.8,97.0,35.43,25.81
2018,4,19,18,15,258.5,30.5,2.05,9.35,59.5,25.14,14.93
2018,4,19,18,30,120.0,18.0,1.9,8.9,22.0,14.16,0.0
2018,4,19,18,45,60.0,9.0,1.8,8.4,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,5.0,1.3,7.2,5.0,0.0,0.0
2018,4,20,5,30,54.0,10.0,1.4,7.6,10.0,30.64,0.0
2018,4,20,5,45,182.5,24.0,1.45,7.95,40.5,134.34,47.41
2018,4,20,6,0,311.0,38.0,1.5,8.3,71.0,238.62,191.5
2018,4,20,6,15,415.0,48.0,1.6,8.75,118.5,329.4,274.45
2018,4,20,6,30,519.0,58.0,1.7,9.2,166.0,429.18,360.51
2018,4,20,6,45,586.5,64.5,1.75,9.7,219.5,508.59,426.35
2018,4,20,7,0,654.0,71.0,1.8,10.2,273.0,591.97,491.93
2018,4,20,7,15,700.0,75.5,1.85,10.8,328.5,659.78,541.33
2018,4,20,7,30,746.0,80.0,1.9,11.4,384.0,724.07,586.28
2018,4,20,7,45,780.0,83.0,2.0,12.05,439.0,781.9,625.38
2018,4,20,8,0,814.0,86.0,2.1,12.7,494.0,838.7,662.78
2018,4,20,8,15,837.5,88.5,2.2,13.4,545.5,884.01,691.15
2018,4,20,8,30,861.0,91.0,2.3,14.1,597.0,926.94,717.51
2018,4,20,8,45,879.0,92.5,2.45,14.85,644.5,949.37,729.84
2018,4,20,9,0,897.0,94.0,2.6,15.6,692.0,979.67,747.73
2018,4,20,9,15,912.5,94.5,2.75,16.1,735.0,1003.03,761.46
2018,4,20,9,30,928.0,95.0,2.9,16.6,778.0,1022.73,772.82
2018,4,20,9,45,941.0,94.0,3.0,17.15,815.0,1034.45,778.32
2018,4,20,10,0,954.0,93.0,3.1,17.7,852.0,1042.15,781.33
2018,4,20,10,15,959.5,94.5,3.15,18.05,880.5,1041.04,778.79
2018,4,20,10,30,965.0,96.0,3.2,18.4,909.0,1035.67,773.67
2018,4,20,10,45,969.0,96.5,3.3,18.7,930.0,1023.59,764.83
2018,4,20,11,0,973.0,97.0,3.4,19.0,951.0,1007.33,753.35
2018,4,20,11,15,975.5,97.5,3.45,19.25,964.5,985.58,738.06
2018,4,20,11,30,978.0,98.0,3.5,19.5,978.0,959.86,720.19
2018,4,20,11,45,978.5,98.0,3.5,19.7,983.0,928.09,698.07
2018,4,20,12,0,979.0,98.0,3.5,19.9,988.0,892.73,673.53
2018,4,20,12,15,978.0,97.5,3.55,20.0,984.5,852.32,645.98
2018,4,20,12,30,977.0,97.0,3.6,20.1,981.0,808.78,616.03
2018,4,20,12,45,974.5,97.0,3.65,20.25,969.5,761.66,580.87
2018,4,20,13,0,972.0,97.0,3.7,20.4,958.0,711.9,542.94
2018,4,20,13,15,968.0,96.0,3.75,20.35,938.5,657.99,501.36
2018,4,20,13,30,964.0,95.0,3.8,20.3,919.0,602.05,456.96
2018,4,20,13,45,958.0,94.5,3.85,20.3,892.5,543.7,409.21
2018,4,20,14,0,952.0,94.0,3.9,20.3,866.0,483.98,358.86
2018,4,20,14,15,943.5,92.5,3.9,20.2,832.0,421.48,305.02
2018,4,20,14,30,935.0,91.0,3.9,20.1,798.0,358.43,249.69
2018,4,20,14,45,924.0,89.5,3.9,19.95,757.5,294.49,193.78
2018,4,20,15,0,913.0,88.0,3.9,19.8,717.0,230.82,140.44
2018,4,20,15,15,898.5,86.0,3.9,19.8,671.5,166.95,93.97
2018,4,20,15,30,884.0,84.0,3.9,19.8,626.0,104.32,64.09
2018,4,20,15,45,864.5,81.5,3.8,19.3,576.0,79.82,63.02
2018,4,20,16,0,845.0,79.0,3.7,18.8,526.0,69.88,54.86
2018,4,20,16,15,819.0,75.5,3.5,18.3,472.5,67.13,52.82
2018,4,20,16,30,793.0,72.0,3.3,17.8,419.0,64.31,50.69
2018,4,20,16,45,756.5,68.5,3.15,17.35,364.5,61.26,48.32
2018,4,20,17,0,720.0,65.0,3.0,16.9,310.0,58.23,45.9
2018,4,20,17,15,666.5,59.5,2.65,16.0,255.5,53.4,41.89
2018,4,20,17,30,613.0,54.0,2.3,15.1,201.0,44.81,34.36
2018,4,20,17,45,529.5,46.5,1.95,14.2,151.0,38.53,28.66
2018,4,20,18,0,446.0,39.0,1.6,13.3,101.0,32.36,22.79
2018,4,20,18,15,306.5,28.0,1.55,12.75,62.0,23.13,13.3
2018,4,20,18,30,167.0,17.0,1.5,12.2,23.0,13.38,0.0
2018,4,20,18,45,83.5,8.5,1.45,11.6,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,5,15,36.5,5.0,1.05,7.2,5.5,0.0,0.0
2018,4,21,5,30,73.0,10.0,1.0,7.8,11.0,38.59,0.0
2018,4,21,5,45,211.5,22.5,1.0,8.4,42.5,146.87,69.26
2018,4,21,6,0,350.0,35.0,1.0,9.0,74.0,257.26,206.47
2018,4,21,6,15,447.5,44.0,1.05,9.65,121.5,343.96,284.54
2018,4,21,6,30,545.0,53.0,1.1,10.3,169.0,439.47,365.41
2018,4,21,6,45,607.0,59.5,1.1,10.95,222.5,515.7,426.88
2018,4,21,7,0,669.0,66.0,1.1,11.6,276.0,595.63,487.41
2018,4,21,7,15,711.0,70.5,1.1,12.4,330.5,656.57,529.6
2018,4,21,7,30,753.0,75.0,1.1,13.2,385.0,722.79,573.91
2018,4,21,7,45,783.5,78.5,1.1,14.0,439.0,778.21,608.78
2018,4,21,8,0,814.0,82.0,1.1,14.8,493.0,832.46,641.79
2018,4,21,8,15,835.0,85.0,1.2,15.65,543.5,875.98,667.96
2018,4,21,8,30,856.0,88.0,1.3,16.5,594.0,906.22,684.94
2018,4,21,8,45,872.0,90.0,1.35,17.4,640.5,938.17,702.17
2018,4,21,9,0,888.0,92.0,1.4,18.3,687.0,966.97,717.14
2018,4,21,9,15,902.0,93.0,1.45,18.9,729.0,989.29,728.66
2018,4,21,9,30,916.0,94.0,1.5,19.5,771.0,1007.95,737.93
2018,4,21,9,45,927.5,94.0,1.5,20.1,807.5,1019.22,741.79
2018,4,21,10,0,939.0,94.0,1.5,20.7,844.0,1026.49,743.32
2018,4,21,10,15,945.5,95.0,1.5,21.1,872.5,1025.83,740.6
2018,4,21,10,30,952.0,96.0,1.5,21.5,901.0,1020.97,735.51
2018,4,21,10,45,956.0,96.5,1.5,21.9,921.5,1009.04,726.17
2018,4,21,11,0,960.0,97.0,1.5,22.3,942.0,992.98,714.47
2018,4,21,11,15,962.0,98.0,1.45,22.55,955.5,971.53,699.2
2018,4,21,11,30,964.0,99.0,1.4,22.8,969.0,946.16,681.62
2018,4,21,11,45,965.0,99.0,1.4,23.1,974.5,915.21,661.18
2018,4,21,12,0,966.0,99.0,1.4,23.4,980.0,880.69,638.48
2018,4,21,12,15,965.5,99.0,1.35,23.55,977.0,841.58,612.5
2018,4,21,12,30,965.0,99.0,1.3,23.7,974.0,799.33,584.19
2018,4,21,12,45,963.0,98.0,1.25,23.8,962.5,752.25,550.63
2018,4,21,13,0,961.0,97.0,1.2,23.9,951.0,702.54,514.55
2018,4,21,13,15,956.5,96.5,1.15,23.95,931.5,649.35,475.19
2018,4,21,13,30,952.0,96.0,1.1,24.0,912.0,594.18,433.29
2018,4,21,13,45,945.5,95.0,1.05,24.0,885.0,535.92,387.94
2018,4,21,14,0,939.0,94.0,1.0,24.0,858.0,476.38,340.17
2018,4,21,14,15,917.5,99.5,1.1,23.9,821.0,415.08,290.63
2018,4,21,14,30,896.0,105.0,1.2,23.8,784.0,354.5,240.36
2018,4,21,14,45,863.5,111.5,1.25,23.7,738.5,292.93,189.5
2018,4,21,15,0,831.0,118.0,1.3,23.6,693.0,228.82,138.93
2018,4,21,15,15,848.0,102.5,1.3,23.6,656.0,163.29,91.3
2018,4,21,15,30,865.0,87.0,1.3,23.6,619.0,103.75,63.59
2018,4,21,15,45,847.5,83.5,1.55,23.1,570.0,80.68,62.68
2018,4,21,16,0,830.0,80.0,1.8,22.6,521.0,70.2,54.25
2018,4,21,16,15,803.0,77.5,1.8,22.05,468.5,68.19,52.88
2018,4,21,16,30,776.0,75.0,1.8,21.5,416.0,66.16,51.49
2018,4,21,16,45,739.0,70.5,1.8,20.95,361.5,62.47,48.63
2018,4,21,17,0,702.0,66.0,1.8,20.4,307.0,58.73,45.67
2018,4,21,17,15,648.5,61.0,1.7,19.35,253.5,50.19,38.5
2018,4,21,17,30,595.0,56.0,1.6,18.3,200.0,46.13,35.07
2018,4,21,17,45,513.0,48.0,1.5,17.25,150.5,39.56,29.21
2018,4,21,18,0,431.0,40.0,1.4,16.2,101.0,33.06,23.14
2018,4,21,18,15,296.0,28.5,1.4,15.6,62.5,23.48,13.58
2018,4,21,18,30,161.0,17.0,1.4,15.0,24.0,13.38,0.0
2018,4,21,18,45,80.5,8.5,1.35,14.45,12.0,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,5,15,44.5,5.5,0.6,12.95,6.0,0.0,0.0
2018,4,22,5,30,89.0,11.0,0.6,13.3,12.0,46.02,0.0
2018,4,22,5,45,242.0,23.0,0.6,13.65,46.0,163.23,88.86
2018,4,22,6,0,395.0,35.0,0.6,14.0,80.0,280.78,221.13
2018,4,22,6,15,491.0,42.5,0.7,14.45,128.5,367.0,296.76
2018,4,22,6,30,587.0,50.0,0.8,14.9,177.0,461.63,375.09
2018,4,22,6,45,647.0,55.5,0.85,15.35,231.0,532.61,431.44
2018,4,22,7,0,707.0,61.0,0.9,15.8,285.0,611.91,490.04
2018,4,22,7,15,746.5,65.0,0.95,16.45,340.0,676.25,534.18
2018,4,22,7,30,786.0,69.0,1.0,17.1,395.0,740.91,576.94
2018,4,22,7,45,814.5,72.5,1.05,17.7,449.5,795.55,611.43
2018,4,22,8,0,843.0,76.0,1.1,18.3,504.0,848.85,644.19
2018,4,22,8,15,864.0,79.0,1.15,19.0,556.0,883.0,663.2
2018,4,22,8,30,885.0,82.0,1.2,19.7,608.0,924.19,686.82
2018,4,22,8,45,900.5,83.5,1.25,20.4,655.0,955.65,703.68
2018,4,22,9,0,916.0,85.0,1.3,21.1,702.0,983.85,718.43
2018,4,22,9,15,928.0,87.0,1.3,21.5,744.5,1005.72,729.14
2018,4,22,9,30,940.0,89.0,1.3,21.9,787.0,1023.76,737.52
2018,4,22,9,45,950.5,90.0,1.35,22.3,824.0,1035.22,742.79
2018,4,22,10,0,961.0,91.0,1.4,22.7,861.0,1042.55,745.7
2018,4,22,10,15,967.5,92.5,1.4,23.0,890.5,1042.29,743.51
2018,4,22,10,30,974.0,94.0,1.4,23.3,920.0,1037.73,738.91
2018,4,22,10,45,978.0,95.0,1.45,23.55,941.5,1025.97,731.03
2018,4,22,11,0,982.0,96.0,1.5,23.8,963.0,1009.99,720.69
2018,4,22,11,15,984.0,96.5,1.55,23.95,976.5,987.55,706.68
2018,4,22,11,30,986.0,97.0,1.6,24.1,990.0,961.13,690.21
2018,4,22,11,45,986.0,98.0,1.6,24.25,995.0,929.62,669.84
2018,4,22,12,0,986.0,99.0,1.6,24.4,1000.0,894.48,647.15
2018,4,22,12,15,984.0,100.0,1.7,24.45,997.0,854.35,622.45
2018,4,22,12,30,982.0,101.0,1.8,24.5,994.0,811.09,594.99
2018,4,22,12,45,978.0,101.5,1.85,24.55,982.0,763.11,561.49
2018,4,22,13,0,974.0,102.0,1.9,24.6,970.0,712.61,525.29
2018,4,22,13,15,969.0,102.0,1.95,24.5,950.5,658.83,485.92
2018,4,22,13,30,964.0,102.0,2.0,24.4,931.0,603.07,443.74
2018,4,22,13,45,957.0,101.5,2.05,24.35,903.5,544.25,397.72
2018,4,22,14,0,950.0,101.0,2.1,24.3,876.0,484.17,349.1
2018,4,22,14,15,936.5,101.5,2.15,24.1,840.0,421.45,297.24
2018,4,22,14,30,923.0,102.0,2.2,23.9,804.0,358.72,244.19
2018,4,22,14,45,916.5,99.0,2.25,23.75,765.5,295.56,190.48
2018,4,22,15,0,910.0,96.0,2.3,23.6,727.0,232.17,138.8
2018,4,22,15,15,895.5,93.5,2.3,23.6,681.0,168.21,93.88
2018,4,22,15,30,881.0,91.0,2.3,23.6,635.0,105.49,65.64
2018,4,22,15,45,860.0,88.5,2.3,23.0,584.0,76.19,58.97
2018,4,22,16,0,839.0,86.0,2.3,22.4,533.0,74.48,57.91
2018,4,22,16,15,814.5,82.0,2.2,21.85,480.0,71.59,55.81
2018,4,22,16,30,790.0,78.0,2.1,21.3,427.0,68.6,53.61
2018,4,22,16,45,754.0,73.5,2.05,20.8,372.0,64.97,50.8
2018,4,22,17,0,718.0,69.0,2.0,20.3,317.0,61.3,47.9
2018,4,22,17,15,634.0,66.0,1.8,19.25,257.5,53.68,41.56
2018,4,22,17,30,550.0,63.0,1.6,18.2,198.0,51.02,39.37
2018,4,22,17,45,453.0,53.0,1.45,17.2,146.0,43.01,32.25
2018,4,22,18,0,356.0,43.0,1.3,16.2,94.0,35.04,24.9
2018,4,22,18,15,254.0,31.0,1.25,15.55,60.0,25.39,15.34
2018,4,22,18,30,152.0,19.0,1.2,14.9,26.0,14.47,0.0
2018,4,22,18,45,76.0,9.5,1.2,14.3,13.0,7.47,0.0
2018,4,22,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,5,15,41.5,6.5,0.7,11.25,7.5,0.0,0.0
2018,4,23,5,30,83.0,13.0,0.7,11.7,15.0,45.01,0.0
2018,4,23,5,45,218.0,26.5,0.7,12.15,48.5,155.34,94.2
2018,4,23,6,0,353.0,40.0,0.7,12.6,82.0,262.18,208.67
2018,4,23,6,15,449.0,50.0,0.85,13.25,131.0,349.82,285.29
2018,4,23,6,30,545.0,60.0,1.0,13.9,180.0,445.74,365.06
2018,4,23,6,45,605.0,67.0,1.1,14.55,233.5,521.44,425.34
2018,4,23,7,0,665.0,74.0,1.2,15.2,287.0,600.43,485.22
2018,4,23,7,15,705.0,79.5,1.3,15.95,342.0,665.05,530.47
2018,4,23,7,30,745.0,85.0,1.4,16.7,397.0,730.21,574.57
2018,4,23,7,45,773.0,89.5,1.5,17.4,450.5,779.51,606.22
2018,4,23,8,0,801.0,94.0,1.6,18.1,504.0,832.34,639.73
2018,4,23,8,15,821.5,98.5,1.65,18.7,555.0,876.68,666.38
2018,4,23,8,30,842.0,103.0,1.7,19.3,606.0,918.52,690.98
2018,4,23,8,45,856.5,106.5,1.8,19.85,652.5,950.76,709.67
2018,4,23,9,0,871.0,110.0,1.9,20.4,699.0,979.69,726.19
2018,4,23,9,15,887.5,110.0,1.9,20.75,741.5,990.23,730.02
2018,4,23,9,30,904.0,110.0,1.9,21.1,784.0,1009.72,739.99
2018,4,23,9,45,919.5,108.5,1.9,21.45,821.5,1022.89,745.84
2018,4,23,10,0,935.0,107.0,1.9,21.8,859.0,1032.11,749.34
2018,4,23,10,15,917.5,121.5,1.9,22.1,880.5,1021.51,740.56
2018,4,23,10,30,900.0,136.0,1.9,22.4,902.0,1006.3,729.23
2018,4,23,10,45,925.0,125.5,1.9,22.65,929.5,1003.66,726.27
2018,4,23,11,0,950.0,115.0,1.9,22.9,957.0,996.53,720.45
2018,4,23,11,15,951.5,116.0,1.85,23.05,969.5,974.37,704.87
2018,4,23,11,30,953.0,117.0,1.8,23.2,982.0,948.37,687.1
2018,4,23,11,45,953.5,117.5,1.75,23.3,987.0,917.37,666.32
2018,4,23,12,0,954.0,118.0,1.7,23.4,992.0,882.87,643.33
2018,4,23,12,15,953.0,117.5,1.7,23.45,988.5,843.04,617.48
2018,4,23,12,30,952.0,117.0,1.7,23.5,985.0,800.2,588.55
2018,4,23,12,45,930.0,128.5,1.7,23.55,968.0,749.63,552.53
2018,4,23,13,0,908.0,140.0,1.7,23.6,951.0,697.69,514.81
2018,4,23,13,15,923.5,127.5,1.75,23.55,937.5,649.44,479.51
2018,4,23,13,30,939.0,115.0,1.8,23.5,924.0,597.41,440.06
2018,4,23,13,45,934.0,113.0,1.8,23.45,897.5,539.67,394.67
2018,4,23,14,0,929.0,111.0,1.8,23.4,871.0,480.55,346.71
2018,4,23,14,15,901.0,117.5,1.9,23.2,830.5,417.85,295.46
2018,4,23,14,30,873.0,124.0,2.0,23.0,790.0,353.67,242.13
2018,4,23,14,45,851.0,124.5,2.05,22.85,746.0,290.88,189.62
2018,4,23,15,0,829.0,125.0,2.1,22.7,702.0,229.89,140.77
2018,4,23,15,15,823.0,116.5,2.1,22.7,658.0,166.71,95.98
2018,4,23,15,30,817.0,108.0,2.1,22.7,614.0,104.04,66.43
2018,4,23,15,45,812.5,99.0,2.25,22.0,568.5,81.95,64.05
2018,4,23,16,0,808.0,90.0,2.4,21.3,523.0,76.48,59.86
2018,4,23,16,15,785.5,85.5,2.4,20.7,471.5,73.43,57.64
2018,4,23,16,30,763.0,81.0,2.4,20.1,420.0,70.27,55.3
2018,4,23,16,45,727.5,76.5,2.45,19.5,366.5,66.77,52.63
2018,4,23,17,0,692.0,72.0,2.5,18.9,313.0,58.39,45.64
2018,4,23,17,15,636.0,66.0,2.4,17.9,258.5,53.68,41.8
2018,4,23,17,30,580.0,60.0,2.3,16.9,204.0,48.99,37.8
2018,4,23,17,45,487.5,52.0,2.15,15.9,153.0,42.46,31.96
2018,4,23,18,0,395.0,44.0,2.0,14.9,102.0,36.06,25.96
2018,4,23,18,15,265.0,31.5,1.9,14.2,63.5,25.81,15.93
2018,4,23,18,30,135.0,19.0,1.8,13.5,25.0,14.45,0.0
2018,4,23,18,45,67.5,9.5,1.7,12.85,12.5,7.47,0.0
2018,4,23,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
