Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,0,957.0,98.0,3.2,30.6,1010.0,639.48,464.5
2018,6,12,13,15,953.0,98.0,3.35,30.45,992.5,590.92,427.99
2018,6,12,13,30,949.0,98.0,3.5,30.3,975.0,540.43,388.81
2018,6,12,13,45,944.5,96.5,3.6,30.2,950.5,486.97,345.98
2018,6,12,14,0,940.0,95.0,3.7,30.1,926.0,432.09,300.8
2018,6,12,14,15,933.0,94.5,3.75,29.85,895.0,375.85,253.7
2018,6,12,14,30,926.0,94.0,3.8,29.6,864.0,318.88,205.62
2018,6,12,14,45,917.0,92.5,3.9,29.35,827.0,260.37,157.43
2018,6,12,15,0,908.0,91.0,4.0,29.1,790.0,201.88,112.91
2018,6,12,15,15,897.0,89.0,4.0,29.1,748.0,143.15,76.93
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,85.16,64.23
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,82.69,62.63
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,80.92,61.56
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,78.58,59.95
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,68.58,51.94
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,66.24,50.29
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,63.85,48.57
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,60.51,46.07
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,57.15,43.47
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,53.18,40.28
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,45.42,33.69
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,40.4,29.31
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,35.51,24.82
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,28.03,17.77
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,20.72,6.33
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,10.62,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,39.77,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,121.2,75.0
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,203.27,154.56
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,271.53,215.43
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,348.22,281.66
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,410.51,334.25
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,479.41,389.74
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,539.3,435.86
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,600.3,480.92
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,653.39,518.25
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,699.11,547.76
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,744.55,576.03
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,788.27,602.39
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,823.88,623.42
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,856.87,642.46
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,883.93,657.36
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,907.75,670.06
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,925.71,679.66
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,939.92,686.87
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,947.48,690.0
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,951.09,690.7
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,949.23,688.81
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,943.37,684.43
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,931.75,675.98
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,916.2,665.08
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,895.55,651.27
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,871.19,635.05
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,842.11,615.8
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,809.73,594.22
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,773.16,568.45
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,733.74,539.87
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,690.67,508.22
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,645.15,473.93
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,596.07,436.15
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,544.98,395.73
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,491.54,352.34
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,436.68,306.63
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,379.8,258.54
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,322.14,209.44
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,263.18,160.43
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,204.17,115.07
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,145.11,78.53
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,86.75,66.05
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,83.6,63.91
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,81.83,62.86
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,79.18,61.01
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,68.83,52.67
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,66.8,51.3
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,64.76,49.88
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,61.43,47.37
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,58.07,44.77
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,53.7,41.22
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,45.52,34.21
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,40.49,29.76
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,35.57,25.19
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,28.07,18.06
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,20.72,6.92
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,10.62,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,38.39,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,119.37,74.16
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,201.12,153.94
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,270.13,215.95
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,347.75,283.64
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,413.04,339.49
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,480.35,394.86
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,541.53,443.09
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,603.99,490.43
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,657.64,528.85
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,710.69,564.27
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,748.42,587.35
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,791.2,613.58
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,827.98,635.46
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,862.12,655.21
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,889.24,670.06
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,913.11,682.67
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,931.33,692.04
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,945.87,699.06
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,954.15,702.06
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,958.54,702.66
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,957.35,700.04
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,952.08,694.92
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,940.0,685.9
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,923.96,674.4
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,903.19,660.38
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,878.65,643.88
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,849.69,624.28
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,817.31,602.32
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,779.93,576.72
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,739.67,547.81
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,695.81,515.27
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,649.52,480.11
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,600.17,442.06
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,548.74,401.24
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,494.56,357.07
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,438.92,310.46
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,381.57,261.6
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,323.4,211.64
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,263.57,161.44
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,203.67,114.94
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,143.75,77.37
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,84.49,64.74
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,81.09,62.36
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,79.84,61.72
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,77.44,60.04
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,74.9,58.24
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,65.16,50.28
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,63.02,48.77
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,59.6,46.12
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,56.13,43.39
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,52.07,40.05
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,48.03,36.6
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,39.22,28.82
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,34.18,24.15
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,26.98,17.27
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,19.94,6.88
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,10.62,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,31.97,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,102.44,63.32
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,171.69,131.62
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,244.42,195.87
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,327.5,267.77
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,399.24,328.72
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,474.32,390.27
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,535.01,438.14
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,597.02,485.22
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,650.54,523.97
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,703.53,560.05
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,741.98,584.24
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,785.65,611.77
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,822.05,634.0
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,855.88,654.21
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,883.19,669.34
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,907.34,682.24
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,924.91,691.85
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,938.74,699.05
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,946.46,702.29
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,950.22,703.04
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,948.46,701.21
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,942.72,696.83
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,931.21,688.35
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,915.78,677.37
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,895.68,663.7
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,871.83,647.54
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,842.82,627.84
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,810.49,605.81
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,773.4,579.41
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,733.61,550.1
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,689.63,517.09
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,643.45,481.62
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,595.02,443.75
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,544.67,403.24
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,491.59,359.37
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,437.16,313.26
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,380.95,264.93
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,323.96,215.52
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,265.47,165.95
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,207.05,120.09
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,148.43,82.78
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,90.59,70.52
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,85.85,67.05
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,83.86,65.83
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,73.2,57.16
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,71.18,55.79
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,68.59,53.92
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,65.93,51.96
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,62.7,49.48
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,59.43,46.92
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,50.58,39.33
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,46.2,35.55
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,40.84,30.71
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,35.56,25.72
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,28.49,18.85
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,21.59,8.44
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,11.02,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,35.42,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,114.4,71.09
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,194.23,149.78
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,253.11,204.16
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,318.0,262.17
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,330.28,275.22
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,341.02,285.06
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,392.56,327.41
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,445.76,369.57
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,490.77,403.76
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,535.73,436.98
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,601.32,485.18
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,659.74,526.76
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,724.01,572.62
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,788.18,615.87
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,852.66,658.2
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,911.18,695.49
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,928.91,705.13
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,942.99,712.72
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,951.02,715.91
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,955.14,716.63
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,953.08,714.15
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,946.99,709.11
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,935.5,700.2
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,920.07,688.77
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,899.5,674.8
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,875.2,658.3
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,845.72,637.82
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,812.93,615.02
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,775.05,587.62
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,734.51,557.33
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,691.62,524.51
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,646.48,489.22
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,597.54,450.39
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,546.64,408.93
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,493.67,364.64
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,439.28,318.0
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,382.55,268.68
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,325.06,218.3
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,266.48,168.16
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,207.91,121.68
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,149.32,83.96
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,91.49,72.03
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,86.27,68.04
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,84.57,66.98
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,74.22,58.47
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,72.53,57.33
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,70.31,55.73
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,68.05,54.07
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,64.87,51.62
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,56.96,44.93
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,53.35,41.93
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,49.8,38.85
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,44.15,33.72
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,38.58,28.45
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,30.82,20.92
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,21.26,8.56
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,11.8,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,34.32,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,112.17,69.09
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,190.9,146.28
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,256.96,205.58
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,331.01,270.02
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,398.14,326.82
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,469.81,384.92
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,526.26,429.23
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,586.63,474.88
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,639.92,513.46
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,692.67,549.82
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,737.81,578.68
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,773.27,600.15
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,809.18,622.68
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,842.56,643.23
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,870.15,659.8
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,894.58,674.22
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,912.03,684.36
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,925.9,692.22
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,934.71,697.21
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,939.67,699.73
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,938.39,698.11
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,933.2,694.03
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,922.82,686.6
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,908.53,676.64
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,888.26,663.33
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,864.33,647.51
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,835.74,628.21
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,803.89,606.58
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,767.21,580.01
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,727.82,550.72
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,684.99,518.3
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,639.9,483.36
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,591.83,445.28
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,541.79,404.58
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,489.52,360.87
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,435.76,314.8
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,379.91,266.33
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,323.28,216.8
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,265.15,167.03
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,206.93,120.79
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,148.54,83.1
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,90.87,71.3
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,84.66,66.46
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,82.67,65.12
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,80.4,63.48
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,70.49,55.29
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,68.23,53.65
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,65.92,51.94
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,62.67,49.41
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,59.4,46.79
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,50.89,39.49
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,46.89,36.02
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,41.93,31.56
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,37.09,26.99
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,29.25,19.48
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,21.52,8.94
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,11.02,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,36.2,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,113.9,69.2
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,192.47,146.14
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,258.81,205.0
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,333.39,268.94
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,397.32,322.44
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,465.17,376.83
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,522.27,420.52
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,582.96,465.03
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,635.21,502.01
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,686.9,536.79
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,724.09,560.44
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,758.42,581.86
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,795.7,605.13
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,830.45,626.37
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,838.73,629.56
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,840.93,629.02
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,884.35,657.24
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,913.53,675.37
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,923.28,680.44
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,929.35,683.35
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,924.5,679.02
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,915.55,672.21
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,909.08,667.58
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,898.7,660.41
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,879.14,647.32
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,855.97,631.88
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,827.37,612.86
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,795.6,591.56
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,760.41,566.32
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,722.35,538.47
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,681.08,507.76
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,637.08,474.19
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,589.36,436.96
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,539.64,397.09
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,487.11,353.97
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,433.13,308.49
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,377.44,260.73
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,320.91,211.88
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,263.03,162.92
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,205.04,117.39
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,146.87,80.22
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,89.4,68.97
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,82.37,63.5
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,80.33,62.13
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,78.03,60.5
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,75.6,58.76
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,65.61,50.58
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,63.22,48.82
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,60.25,46.55
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,57.27,44.22
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,52.92,40.64
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,44.83,33.66
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,39.78,29.2
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,34.81,24.61
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,27.68,17.86
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,20.7,8.44
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,10.62,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,41.37,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,121.52,72.92
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,203.67,153.87
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,270.38,213.53
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,345.27,278.27
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,406.23,329.85
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,473.32,383.98
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,532.51,429.95
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,592.81,474.97
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,645.21,512.08
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,690.39,541.56
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,735.15,569.76
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,778.18,596.08
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,814.08,616.84
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,847.35,635.52
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,874.6,649.81
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,898.65,661.89
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,915.74,670.44
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,929.18,676.73
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,937.63,679.46
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,942.14,679.82
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,941.63,678.75
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,937.13,675.26
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,926.42,667.37
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,911.78,657.1
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,891.57,643.71
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,867.65,627.96
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,839.41,609.75
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,807.82,589.21
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,771.29,564.32
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,731.95,536.4
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,689.12,505.17
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,643.96,471.4
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,595.73,434.81
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,545.47,395.5
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,492.24,352.72
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,437.49,307.46
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,380.96,259.93
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,323.64,211.21
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,265.21,162.42
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,206.6,116.88
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,147.69,79.45
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,89.47,68.38
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,81.83,62.51
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,80.06,61.41
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,77.72,59.78
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,75.23,58.03
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,65.49,50.14
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,63.41,48.66
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,60.03,46.1
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,56.62,43.45
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,53.0,40.54
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,45.62,34.23
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,40.57,29.81
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,35.62,25.26
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,28.51,18.55
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,21.55,9.2
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,11.02,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,43.46,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,126.07,75.37
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,211.71,160.53
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,278.52,220.94
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,351.21,284.62
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,416.47,339.91
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,485.23,395.51
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,544.58,441.66
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,604.93,486.72
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,652.55,520.65
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,705.08,555.43
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,750.69,584.32
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,794.5,611.34
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,830.93,632.59
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,864.69,651.73
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,892.08,666.75
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,916.15,679.51
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,933.01,687.74
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,946.02,693.55
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,953.43,695.79
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,956.75,695.54
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,955.68,693.84
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,950.59,689.66
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,940.6,682.39
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,926.58,672.61
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,906.48,659.44
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,882.6,643.79
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,854.27,625.44
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,822.5,604.63
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,785.33,578.82
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,745.28,549.86
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,701.96,517.97
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,656.19,483.44
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,607.03,445.66
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,555.79,405.14
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,501.87,361.35
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,446.37,315.06
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,388.87,266.26
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,330.48,216.28
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,270.58,166.02
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,210.41,119.02
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,150.18,80.48
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,90.58,69.34
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,82.21,62.85
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,80.7,61.96
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,78.03,60.06
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,75.19,58.03
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,72.08,55.73
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,62.51,47.91
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,59.42,45.6
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,56.32,43.21
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,52.24,39.9
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,48.18,36.49
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,39.35,28.77
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,34.27,24.12
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,27.85,18.02
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,21.64,9.45
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,11.41,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,48.35,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,132.94,79.01
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,221.51,168.28
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,287.1,228.24
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,364.25,295.76
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,429.08,350.95
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,497.1,406.2
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,557.26,453.13
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,612.77,494.8
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,664.85,531.9
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,716.14,565.72
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,761.3,594.39
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,804.5,621.11
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,840.6,642.53
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,873.94,661.82
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,901.24,676.7
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,925.16,689.25
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,943.65,699.28
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,958.4,706.91
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,966.34,710.03
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,970.32,710.7
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,968.64,707.67
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,962.83,702.13
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,951.11,693.01
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,935.34,681.39
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,914.74,666.85
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,890.29,649.85
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,860.94,629.51
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,828.12,606.87
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,790.87,580.97
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,750.76,551.65
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,706.34,518.71
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,659.65,483.35
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,610.26,445.65
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,558.77,405.2
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,504.93,361.62
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,449.49,315.58
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,391.17,266.5
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,331.92,216.15
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,271.86,165.99
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,211.57,119.07
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,151.0,80.33
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,91.05,69.42
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,80.91,61.5
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,78.45,59.83
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,76.39,58.42
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,74.2,56.89
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,70.73,54.3
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,67.12,51.55
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,57.51,43.71
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,54.32,41.25
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,50.53,38.2
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,46.77,35.06
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,41.6,30.57
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,36.51,25.95
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,27.13,17.35
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,20.84,8.99
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,11.02,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,22,4,45,62.0,7.0,0.85,12.55,8.5,0.0,0.0
2018,6,22,5,0,124.0,14.0,0.8,12.9,17.0,41.57,0.0
2018,6,22,5,15,273.5,24.5,0.85,13.7,50.5,123.09,71.37
2018,6,22,5,30,423.0,35.0,0.9,14.5,84.0,208.67,156.21
2018,6,22,5,45,514.5,42.0,0.9,15.3,130.5,278.38,217.44
2018,6,22,6,0,606.0,49.0,0.9,16.1,177.0,356.69,283.47
2018,6,22,6,15,663.0,53.5,0.9,16.9,228.5,420.05,335.62
2018,6,22,6,30,720.0,58.0,0.9,17.7,280.0,489.87,390.21
2018,6,22,6,45,758.5,62.5,0.9,18.5,334.0,551.57,436.12
2018,6,22,7,0,797.0,67.0,0.9,19.3,388.0,614.32,480.69
2018,6,22,7,15,824.5,70.0,1.05,20.35,441.5,668.3,518.2
2018,6,22,7,30,852.0,73.0,1.2,21.4,495.0,714.89,548.33
2018,6,22,7,45,872.5,75.5,1.3,22.45,547.0,760.68,576.35
2018,6,22,8,0,893.0,78.0,1.4,23.5,599.0,804.63,602.51
2018,6,22,8,15,908.5,80.0,1.5,24.5,648.0,841.77,623.75
