Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,8,30,924.0,82.0,1.6,25.5,697.0,876.21,642.95
2018,6,22,8,45,935.5,84.0,1.75,26.5,742.0,904.23,658.33
2018,6,22,9,0,947.0,86.0,1.9,27.5,787.0,928.89,671.46
2018,6,22,9,15,954.0,89.0,1.95,28.1,827.0,947.07,680.38
2018,6,22,9,30,961.0,92.0,2.0,28.7,867.0,961.41,686.94
2018,6,22,9,45,965.5,94.5,2.0,29.3,900.5,969.03,688.81
2018,6,22,10,0,970.0,97.0,2.0,29.9,934.0,972.61,688.32
2018,6,22,10,15,974.5,98.0,2.05,30.25,961.5,970.64,685.76
2018,6,22,10,30,979.0,99.0,2.1,30.6,989.0,964.6,680.83
2018,6,22,10,45,982.5,100.0,2.15,30.9,1010.0,953.62,673.07
2018,6,22,11,0,986.0,101.0,2.2,31.2,1031.0,938.61,662.91
2018,6,22,11,15,988.5,101.0,2.25,31.4,1044.0,917.92,649.52
2018,6,22,11,30,991.0,101.0,2.3,31.6,1057.0,893.44,633.78
2018,6,22,11,45,991.0,101.5,2.4,31.75,1062.5,863.76,615.22
2018,6,22,12,0,991.0,102.0,2.5,31.9,1068.0,830.73,594.36
2018,6,22,12,15,990.0,102.0,2.6,31.95,1065.5,793.45,569.48
2018,6,22,12,30,989.0,102.0,2.7,32.0,1063.0,753.29,541.65
2018,6,22,12,45,985.5,103.0,2.8,32.05,1052.5,709.55,510.6
2018,6,22,13,0,982.0,104.0,2.9,32.1,1042.0,663.39,476.97
2018,6,22,13,15,979.0,103.0,3.0,32.0,1024.5,613.84,440.21
2018,6,22,13,30,976.0,102.0,3.1,31.9,1007.0,562.21,400.72
2018,6,22,13,45,971.5,100.5,3.15,31.85,982.5,507.69,357.66
2018,6,22,14,0,967.0,99.0,3.2,31.8,958.0,451.66,312.18
2018,6,22,14,15,960.5,98.0,3.25,31.6,926.5,394.0,264.59
2018,6,22,14,30,954.0,97.0,3.3,31.4,895.0,335.5,215.77
2018,6,22,14,45,945.5,95.5,3.4,31.15,858.0,275.64,166.76
2018,6,22,15,0,937.0,94.0,3.5,30.9,821.0,215.67,120.87
2018,6,22,15,15,926.0,92.5,3.5,30.9,778.5,155.58,82.85
2018,6,22,15,30,915.0,91.0,3.5,30.9,736.0,96.15,62.35
2018,6,22,15,45,900.0,88.5,3.6,30.25,688.5,85.6,64.45
2018,6,22,16,0,885.0,86.0,3.7,29.6,641.0,83.54,63.17
2018,6,22,16,15,866.0,83.5,3.7,29.15,590.5,81.23,61.6
2018,6,22,16,30,847.0,81.0,3.7,28.7,540.0,71.2,53.66
2018,6,22,16,45,822.5,78.0,3.7,28.25,487.5,68.88,52.06
2018,6,22,17,0,798.0,75.0,3.7,27.8,435.0,66.51,50.39
2018,6,22,17,15,764.5,71.5,3.6,27.05,382.0,63.58,48.28
2018,6,22,17,30,731.0,68.0,3.5,26.3,329.0,60.63,46.11
2018,6,22,17,45,683.0,63.0,3.35,25.55,276.5,56.31,42.68
2018,6,22,18,0,635.0,58.0,3.2,24.8,224.0,47.96,35.67
2018,6,22,18,15,562.5,51.5,2.8,23.75,175.0,42.56,31.05
2018,6,22,18,30,490.0,45.0,2.4,22.7,126.0,37.25,26.28
2018,6,22,18,45,374.0,36.5,2.05,21.65,86.0,30.15,19.7
2018,6,22,19,0,258.0,28.0,1.7,20.6,46.0,23.25,10.68
2018,6,22,19,15,136.5,15.0,1.6,20.1,24.0,11.8,0.0
2018,6,22,19,30,15.0,2.0,1.5,19.6,2.0,0.0,0.0
2018,6,22,19,45,7.5,1.0,1.4,19.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,23,4,45,52.5,6.5,0.55,16.45,8.0,0.0,0.0
2018,6,23,5,0,105.0,13.0,0.5,16.6,16.0,36.02,0.0
2018,6,23,5,15,246.0,24.5,0.5,17.25,48.5,114.29,64.17
2018,6,23,5,30,387.0,36.0,0.5,17.9,81.0,196.3,144.62
2018,6,23,5,45,479.5,43.0,0.5,18.55,126.0,264.61,203.46
2018,6,23,6,0,572.0,50.0,0.5,19.2,171.0,341.58,267.21
2018,6,23,6,15,630.0,55.5,0.55,19.95,221.5,407.2,320.24
2018,6,23,6,30,688.0,61.0,0.6,20.7,272.0,474.66,372.45
2018,6,23,6,45,728.5,64.0,0.65,21.5,324.5,534.58,416.76
2018,6,23,7,0,769.0,67.0,0.7,22.3,377.0,595.68,460.08
2018,6,23,7,15,798.0,70.5,0.85,23.3,430.0,650.2,497.72
2018,6,23,7,30,827.0,74.0,1.0,24.3,483.0,704.23,533.0
2018,6,23,7,45,848.5,76.0,1.2,25.3,534.0,742.69,556.88
2018,6,23,8,0,870.0,78.0,1.4,26.3,585.0,786.19,583.85
2018,6,23,8,15,886.0,80.0,1.5,27.05,633.5,823.18,605.51
2018,6,23,8,30,902.0,82.0,1.6,27.8,682.0,857.58,625.24
2018,6,23,8,45,915.0,83.0,1.75,28.6,726.5,885.43,640.97
2018,6,23,9,0,928.0,84.0,1.9,29.4,771.0,910.1,654.59
2018,6,23,9,15,938.5,85.5,2.0,29.8,811.5,929.68,665.46
2018,6,23,9,30,949.0,87.0,2.1,30.2,852.0,945.6,674.09
2018,6,23,9,45,958.0,86.5,2.2,30.65,886.0,954.32,678.12
2018,6,23,10,0,967.0,86.0,2.3,31.1,920.0,959.17,679.85
2018,6,23,10,15,972.0,87.0,2.35,31.3,947.5,957.96,678.1
2018,6,23,10,30,977.0,88.0,2.4,31.5,975.0,952.7,673.96
2018,6,23,10,45,980.5,88.5,2.5,31.75,995.5,941.6,666.58
2018,6,23,11,0,984.0,89.0,2.6,32.0,1016.0,926.5,656.75
2018,6,23,11,15,985.0,89.5,2.65,32.05,1028.5,905.39,643.28
2018,6,23,11,30,986.0,90.0,2.7,32.1,1041.0,880.54,627.45
2018,6,23,11,45,986.5,90.0,2.8,32.2,1046.5,851.29,608.96
2018,6,23,12,0,987.0,90.0,2.9,32.3,1052.0,818.67,588.15
2018,6,23,12,15,985.5,91.0,3.0,32.25,1050.0,782.25,564.01
2018,6,23,12,30,984.0,92.0,3.1,32.2,1048.0,742.94,536.6
2018,6,23,12,45,980.5,93.0,3.15,32.15,1038.0,699.62,505.5
2018,6,23,13,0,977.0,94.0,3.2,32.1,1028.0,653.89,471.89
2018,6,23,13,15,973.0,93.5,3.3,31.95,1010.0,604.54,435.09
2018,6,23,13,30,969.0,93.0,3.4,31.8,992.0,553.2,395.65
2018,6,23,13,45,964.0,92.0,3.5,31.6,967.5,499.29,353.09
2018,6,23,14,0,959.0,91.0,3.6,31.4,943.0,443.93,308.1
2018,6,23,14,15,952.5,90.5,3.65,31.2,912.5,387.17,260.89
2018,6,23,14,30,946.0,90.0,3.7,31.0,882.0,329.57,212.47
2018,6,23,14,45,937.5,88.5,3.75,30.75,845.0,270.28,163.61
2018,6,23,15,0,929.0,87.0,3.8,30.5,808.0,210.89,117.85
2018,6,23,15,15,918.5,85.5,3.8,30.5,766.5,151.44,79.92
2018,6,23,15,30,908.0,84.0,3.8,30.5,725.0,92.61,59.23
2018,6,23,15,45,894.0,82.0,3.8,29.8,678.5,81.53,61.28
2018,6,23,16,0,880.0,80.0,3.8,29.1,632.0,79.72,60.17
2018,6,23,16,15,861.0,78.0,3.75,28.65,582.0,77.64,58.79
2018,6,23,16,30,842.0,76.0,3.7,28.2,532.0,75.45,57.3
2018,6,23,16,45,818.5,73.0,3.65,27.7,480.5,65.32,49.2
2018,6,23,17,0,795.0,70.0,3.6,27.2,429.0,62.85,47.45
2018,6,23,17,15,762.5,66.5,3.45,26.5,376.5,59.82,45.22
2018,6,23,17,30,730.0,63.0,3.3,25.8,324.0,56.76,42.92
2018,6,23,17,45,684.0,58.5,3.15,25.1,272.5,52.74,39.71
2018,6,23,18,0,638.0,54.0,3.0,24.4,221.0,48.73,36.4
2018,6,23,18,15,569.0,48.0,2.75,23.45,173.0,39.9,28.81
2018,6,23,18,30,500.0,42.0,2.5,22.5,125.0,34.9,24.31
2018,6,23,18,45,389.0,34.0,2.25,21.55,85.5,28.14,18.03
2018,6,23,19,0,278.0,26.0,2.0,20.6,46.0,21.56,9.59
2018,6,23,19,15,148.5,14.0,1.85,20.05,24.0,11.02,0.0
2018,6,23,19,30,19.0,2.0,1.7,19.5,2.0,0.0,0.0
2018,6,23,19,45,9.5,1.0,1.6,18.9,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.5,1.65,13.95,7.5,0.0,0.0
2018,6,24,5,0,99.0,13.0,1.8,14.2,15.0,34.49,0.0
2018,6,24,5,15,224.5,24.5,1.95,14.65,45.5,107.36,59.91
2018,6,24,5,30,350.0,36.0,2.1,15.1,76.0,182.76,136.93
2018,6,24,5,45,432.0,44.5,2.2,15.6,118.5,246.24,193.76
2018,6,24,6,0,514.0,53.0,2.3,16.1,161.0,317.55,255.65
2018,6,24,6,15,569.0,60.0,2.35,16.7,209.5,380.55,309.16
2018,6,24,6,30,624.0,67.0,2.4,17.3,258.0,447.43,363.72
2018,6,24,6,45,661.0,73.0,2.45,17.9,308.5,505.59,409.44
2018,6,24,7,0,698.0,79.0,2.5,18.5,359.0,565.0,454.42
2018,6,24,7,15,725.5,83.5,2.45,19.15,409.5,614.39,489.92
2018,6,24,7,30,753.0,88.0,2.4,19.8,460.0,665.97,525.73
2018,6,24,7,45,774.0,92.0,2.35,20.4,509.5,711.22,554.81
2018,6,24,8,0,795.0,96.0,2.3,21.0,559.0,754.87,582.07
2018,6,24,8,15,811.5,99.5,2.25,21.55,606.0,792.39,604.55
2018,6,24,8,30,828.0,103.0,2.2,22.1,653.0,827.47,624.98
2018,6,24,8,45,840.5,105.5,2.15,22.7,696.0,845.31,633.28
2018,6,24,9,0,853.0,108.0,2.1,23.3,739.0,869.69,646.1
2018,6,24,9,15,864.5,109.5,2.15,23.8,778.0,888.99,656.53
2018,6,24,9,30,876.0,111.0,2.2,24.3,817.0,904.9,664.79
2018,6,24,9,45,885.5,112.0,2.2,24.8,851.0,914.99,668.84
2018,6,24,10,0,895.0,113.0,2.2,25.3,885.0,921.4,670.63
2018,6,24,10,15,901.5,114.0,2.2,25.75,912.0,921.35,668.5
2018,6,24,10,30,908.0,115.0,2.2,26.2,939.0,917.48,664.08
2018,6,24,10,45,913.0,115.5,2.2,26.65,960.0,908.0,656.19
2018,6,24,11,0,918.0,116.0,2.2,27.1,981.0,894.72,646.01
2018,6,24,11,15,921.0,116.5,2.25,27.4,994.5,876.01,633.27
2018,6,24,11,30,924.0,117.0,2.3,27.7,1008.0,853.71,618.25
2018,6,24,11,45,926.0,117.0,2.35,27.95,1014.5,826.76,600.33
2018,6,24,12,0,928.0,117.0,2.4,28.2,1021.0,796.6,580.15
2018,6,24,12,15,927.0,117.5,2.45,28.3,1019.0,761.65,555.55
2018,6,24,12,30,926.0,118.0,2.5,28.4,1017.0,724.03,528.61
2018,6,24,12,45,922.5,119.0,2.55,28.5,1007.5,682.64,498.43
2018,6,24,13,0,919.0,120.0,2.6,28.6,998.0,639.04,465.92
2018,6,24,13,15,915.5,119.0,2.65,28.55,981.0,592.0,430.34
2018,6,24,13,30,912.0,118.0,2.7,28.5,964.0,543.08,392.31
2018,6,24,13,45,907.0,117.0,2.75,28.45,940.5,491.81,351.37
2018,6,24,14,0,902.0,116.0,2.8,28.4,917.0,439.18,308.21
2018,6,24,14,15,895.0,114.5,2.85,28.25,887.0,384.43,262.58
2018,6,24,14,30,888.0,113.0,2.9,28.1,857.0,328.99,215.87
2018,6,24,14,45,878.5,111.5,2.95,27.9,821.0,272.53,169.15
2018,6,24,15,0,869.0,110.0,3.0,27.7,785.0,216.12,125.43
2018,6,24,15,15,857.0,107.5,3.0,27.7,743.5,159.16,88.64
2018,6,24,15,30,845.0,105.0,3.0,27.7,702.0,103.02,68.0
2018,6,24,15,45,830.0,102.0,3.1,27.1,656.5,82.42,62.68
2018,6,24,16,0,815.0,99.0,3.2,26.5,611.0,81.02,61.9
2018,6,24,16,15,795.0,96.0,3.25,26.05,562.5,79.39,60.87
2018,6,24,16,30,775.0,93.0,3.3,25.6,514.0,77.67,59.78
2018,6,24,16,45,749.5,89.0,3.35,25.1,463.5,75.05,57.94
2018,6,24,17,0,724.0,85.0,3.4,24.6,413.0,72.35,56.01
2018,6,24,17,15,689.5,80.0,3.4,23.9,361.5,63.39,48.76
2018,6,24,17,30,655.0,75.0,3.4,23.2,310.0,59.87,46.06
2018,6,24,17,45,607.0,69.0,3.45,22.45,260.0,55.39,42.45
2018,6,24,18,0,559.0,63.0,3.5,21.7,210.0,50.89,38.7
2018,6,24,18,15,489.5,55.0,3.4,20.85,163.5,44.62,33.24
2018,6,24,18,30,420.0,47.0,3.3,20.0,117.0,38.36,27.57
2018,6,24,18,45,318.5,36.5,3.25,19.2,79.5,29.86,19.69
2018,6,24,19,0,217.0,26.0,3.2,18.4,42.0,21.36,9.65
2018,6,24,19,15,115.0,14.0,3.1,17.85,22.0,11.02,0.0
2018,6,24,19,30,13.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,24,19,45,6.5,1.0,2.95,16.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,25,4,45,34.5,5.5,1.8,13.1,6.5,0.0,0.0
2018,6,25,5,0,69.0,11.0,1.9,13.2,13.0,25.52,0.0
2018,6,25,5,15,174.5,24.5,2.0,13.6,41.5,91.0,49.59
2018,6,25,5,30,280.0,38.0,2.1,14.0,70.0,157.73,118.5
2018,6,25,5,45,364.0,48.5,2.2,14.35,111.5,221.76,175.44
2018,6,25,6,0,448.0,59.0,2.3,14.7,153.0,292.69,237.15
2018,6,25,6,15,507.5,67.5,2.3,15.2,201.0,356.59,291.62
2018,6,25,6,30,567.0,76.0,2.3,15.7,249.0,424.92,347.71
2018,6,25,6,45,610.0,81.5,2.3,16.2,299.0,483.86,394.44
2018,6,25,7,0,653.0,87.0,2.3,16.7,349.0,544.59,440.88
2018,6,25,7,15,685.0,92.0,2.3,17.2,400.0,598.52,480.53
2018,6,25,7,30,717.0,97.0,2.3,17.7,451.0,652.49,518.99
2018,6,25,7,45,741.5,101.0,2.25,18.25,500.5,696.03,547.88
2018,6,25,8,0,766.0,105.0,2.2,18.8,550.0,741.57,576.97
2018,6,25,8,15,785.5,108.0,2.2,19.4,597.5,780.31,600.84
2018,6,25,8,30,805.0,111.0,2.2,20.0,645.0,816.82,622.8
2018,6,25,8,45,820.5,113.0,2.15,20.6,689.0,846.32,639.24
2018,6,25,9,0,836.0,115.0,2.1,21.2,733.0,872.91,653.53
2018,6,25,9,15,850.0,115.5,2.15,21.75,772.5,882.26,657.24
2018,6,25,9,30,864.0,116.0,2.2,22.3,812.0,899.28,666.32
2018,6,25,9,45,876.5,116.0,2.2,22.9,847.0,911.03,671.27
2018,6,25,10,0,889.0,116.0,2.2,23.5,882.0,919.17,673.95
2018,6,25,10,15,895.5,117.0,2.3,23.95,909.5,919.15,672.76
2018,6,25,10,30,902.0,118.0,2.4,24.4,937.0,915.32,669.23
2018,6,25,10,45,907.5,118.5,2.5,24.85,958.0,906.34,662.42
2018,6,25,11,0,913.0,119.0,2.6,25.3,979.0,893.56,653.23
2018,6,25,11,15,916.5,119.0,2.7,25.55,992.5,874.93,640.74
2018,6,25,11,30,920.0,119.0,2.8,25.8,1006.0,852.71,625.9
2018,6,25,11,45,922.0,119.0,2.95,26.05,1012.5,825.87,608.25
2018,6,25,12,0,924.0,119.0,3.1,26.3,1019.0,795.83,588.16
2018,6,25,12,15,928.0,116.5,3.2,26.4,1019.0,762.33,564.28
2018,6,25,12,30,932.0,114.0,3.3,26.5,1019.0,725.9,537.79
2018,6,25,12,45,936.0,109.5,3.45,26.6,1011.5,685.15,507.81
2018,6,25,13,0,940.0,105.0,3.6,26.7,1004.0,641.63,474.96
2018,6,25,13,15,937.0,105.0,3.65,26.65,988.0,594.8,438.65
2018,6,25,13,30,934.0,105.0,3.7,26.6,972.0,545.96,399.78
2018,6,25,13,45,930.0,103.5,3.8,26.6,948.5,493.84,357.33
2018,6,25,14,0,926.0,102.0,3.9,26.6,925.0,440.22,312.52
2018,6,25,14,15,919.5,101.0,3.9,26.4,895.0,384.82,265.48
2018,6,25,14,30,913.0,100.0,3.9,26.2,865.0,328.63,217.3
2018,6,25,14,45,905.5,97.5,3.95,26.05,829.0,270.71,168.53
2018,6,25,15,0,898.0,95.0,4.0,25.9,793.0,212.62,122.7
2018,6,25,15,15,887.0,93.5,4.0,25.9,752.0,154.83,84.82
2018,6,25,15,30,876.0,92.0,4.0,25.9,711.0,97.72,63.57
2018,6,25,15,45,863.0,89.5,4.0,25.35,666.0,85.14,65.42
2018,6,25,16,0,850.0,87.0,4.0,24.8,621.0,83.22,64.18
2018,6,25,16,15,833.0,84.0,3.95,24.45,572.5,80.72,62.41
2018,6,25,16,30,816.0,81.0,3.9,24.1,524.0,70.47,54.1
2018,6,25,16,45,793.0,77.5,3.85,23.7,473.5,67.9,52.23
2018,6,25,17,0,770.0,74.0,3.8,23.3,423.0,65.24,50.27
2018,6,25,17,15,739.0,70.0,3.7,22.8,371.5,62.01,47.81
2018,6,25,17,30,708.0,66.0,3.6,22.3,320.0,58.73,45.26
2018,6,25,17,45,663.5,61.0,3.55,21.8,269.5,54.45,41.76
2018,6,25,18,0,619.0,56.0,3.5,21.3,219.0,46.28,34.76
2018,6,25,18,15,552.0,49.5,3.35,20.6,171.5,40.9,30.05
2018,6,25,18,30,485.0,43.0,3.2,19.9,124.0,35.59,25.2
2018,6,25,18,45,379.0,34.5,3.05,19.2,85.0,28.49,18.54
2018,6,25,19,0,273.0,26.0,2.9,18.5,46.0,21.53,9.84
2018,6,25,19,15,146.0,14.0,2.85,18.0,24.0,11.02,0.0
2018,6,25,19,30,19.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,25,19,45,9.5,1.0,2.75,17.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.0,1.65,11.9,7.0,0.0,0.0
2018,6,26,5,0,90.0,12.0,1.8,12.2,14.0,31.38,0.0
2018,6,26,5,15,207.5,23.5,1.8,12.75,43.0,100.64,54.05
2018,6,26,5,30,325.0,35.0,1.8,13.3,72.0,172.48,129.65
2018,6,26,5,45,437.0,43.0,1.8,13.8,118.5,246.26,194.6
2018,6,26,6,0,549.0,51.0,1.8,14.3,165.0,331.06,267.29
2018,6,26,6,15,628.5,53.5,1.8,15.1,218.5,400.8,325.95
2018,6,26,6,30,708.0,56.0,1.8,15.9,272.0,479.43,389.21
2018,6,26,6,45,748.0,60.0,1.75,16.7,325.5,540.95,436.36
2018,6,26,7,0,788.0,64.0,1.7,17.5,379.0,603.69,482.33
2018,6,26,7,15,816.0,66.5,1.7,18.3,432.0,657.16,519.84
2018,6,26,7,30,844.0,69.0,1.7,19.1,485.0,703.44,549.72
2018,6,26,7,45,864.5,71.5,1.7,19.9,536.5,749.17,578.06
2018,6,26,8,0,885.0,74.0,1.7,20.7,588.0,793.11,604.46
2018,6,26,8,15,900.5,76.0,1.75,21.45,636.5,830.28,626.29
2018,6,26,8,30,916.0,78.0,1.8,22.2,685.0,864.8,646.06
2018,6,26,8,45,927.5,79.5,1.85,22.95,729.5,892.39,661.03
2018,6,26,9,0,939.0,81.0,1.9,23.7,774.0,916.7,673.79
2018,6,26,9,15,946.5,83.5,2.05,24.35,813.5,935.04,683.98
2018,6,26,9,30,954.0,86.0,2.2,25.0,853.0,949.6,691.76
2018,6,26,9,45,959.5,88.0,2.3,25.6,887.0,957.95,695.24
2018,6,26,10,0,965.0,90.0,2.4,26.2,921.0,962.31,696.27
2018,6,26,10,15,970.0,91.0,2.5,26.7,948.5,961.2,694.18
2018,6,26,10,30,975.0,92.0,2.6,27.2,976.0,956.03,689.62
2018,6,26,10,45,978.5,92.5,2.7,27.7,997.0,945.02,681.4
2018,6,26,11,0,982.0,93.0,2.8,28.2,1018.0,930.03,670.72
2018,6,26,11,15,983.5,93.5,2.95,28.4,1031.0,909.42,657.61
2018,6,26,11,30,985.0,94.0,3.1,28.6,1044.0,885.06,641.99
2018,6,26,11,45,986.0,94.5,3.25,28.8,1050.0,856.68,623.63
2018,6,26,12,0,987.0,95.0,3.4,29.0,1056.0,824.88,602.85
2018,6,26,12,15,987.0,94.5,3.55,29.0,1054.5,788.34,578.18
2018,6,26,12,30,987.0,94.0,3.7,29.0,1053.0,748.86,550.14
2018,6,26,12,45,986.0,93.5,3.85,29.0,1044.0,705.93,518.92
2018,6,26,13,0,985.0,93.0,4.0,29.0,1035.0,660.39,484.92
2018,6,26,13,15,982.5,92.5,4.1,28.85,1018.5,611.56,447.67
2018,6,26,13,30,980.0,92.0,4.2,28.7,1002.0,560.58,407.63
2018,6,26,13,45,975.5,91.5,4.25,28.6,978.0,506.73,364.05
2018,6,26,14,0,971.0,91.0,4.3,28.5,954.0,451.33,318.03
2018,6,26,14,15,965.5,90.0,4.35,28.2,924.0,393.93,269.64
2018,6,26,14,30,960.0,89.0,4.4,27.9,894.0,335.56,219.88
2018,6,26,14,45,952.5,87.5,4.4,27.65,857.0,275.68,169.62
2018,6,26,15,0,945.0,86.0,4.4,27.4,820.0,215.56,122.32
2018,6,26,15,15,934.5,84.5,4.4,27.4,778.0,155.14,82.7
2018,6,26,15,30,924.0,83.0,4.4,27.4,736.0,95.31,60.26
2018,6,26,15,45,911.5,81.0,4.4,26.7,690.0,81.43,62.0
2018,6,26,16,0,899.0,79.0,4.4,26.0,644.0,79.62,60.89
2018,6,26,16,15,883.5,76.0,4.35,25.5,594.5,76.94,58.99
2018,6,26,16,30,868.0,73.0,4.3,25.0,545.0,74.11,56.96
2018,6,26,16,45,847.5,70.0,4.25,24.5,493.5,71.02,54.69
2018,6,26,17,0,827.0,67.0,4.2,24.0,442.0,61.33,46.8
2018,6,26,17,15,797.0,64.0,4.1,23.3,389.0,58.57,44.77
2018,6,26,17,30,767.0,61.0,4.0,22.6,336.0,55.8,42.68
2018,6,26,17,45,724.5,56.0,3.9,21.95,283.5,51.3,39.01
2018,6,26,18,0,682.0,51.0,3.8,21.3,231.0,46.77,35.19
2018,6,26,18,15,610.0,46.0,3.6,20.5,181.0,41.97,31.0
2018,6,26,18,30,538.0,41.0,3.4,19.7,131.0,34.36,24.16
2018,6,26,18,45,398.0,33.5,3.2,18.9,88.0,27.76,17.95
2018,6,26,19,0,258.0,26.0,3.0,18.1,45.0,21.48,9.87
2018,6,26,19,15,139.5,14.0,2.95,17.55,23.5,11.02,0.0
2018,6,26,19,30,21.0,2.0,2.9,17.0,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,16.5,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,45,39.5,5.5,2.25,11.1,6.5,0.0,0.0
2018,6,27,5,0,79.0,11.0,2.3,11.2,13.0,27.87,0.0
2018,6,27,5,15,188.5,23.5,2.3,11.6,41.0,93.45,48.84
2018,6,27,5,30,298.0,36.0,2.3,12.0,69.0,163.5,123.47
2018,6,27,5,45,412.5,44.5,2.25,12.35,115.5,237.48,188.98
2018,6,27,6,0,527.0,53.0,2.2,12.7,162.0,322.77,262.78
2018,6,27,6,15,623.0,55.0,2.15,13.35,218.5,401.83,329.61
2018,6,27,6,30,719.0,57.0,2.1,14.0,275.0,486.47,398.42
2018,6,27,6,45,760.0,59.5,2.0,14.7,328.5,547.43,445.7
2018,6,27,7,0,801.0,62.0,1.9,15.4,382.0,609.59,491.77
2018,6,27,7,15,829.0,65.0,1.9,16.2,435.5,658.14,526.26
2018,6,27,7,30,857.0,68.0,1.9,17.0,489.0,711.6,561.53
2018,6,27,7,45,878.5,70.0,1.85,17.8,541.5,758.0,590.17
2018,6,27,8,0,900.0,72.0,1.8,18.6,594.0,802.65,616.83
2018,6,27,8,15,915.5,73.5,1.85,19.35,643.0,839.73,638.73
2018,6,27,8,30,931.0,75.0,1.9,20.1,692.0,874.12,658.56
2018,6,27,8,45,943.0,76.5,1.95,20.9,737.0,902.53,674.04
2018,6,27,9,0,955.0,78.0,2.0,21.7,782.0,927.62,687.24
2018,6,27,9,15,956.5,83.5,2.15,22.25,820.5,944.15,696.53
2018,6,27,9,30,958.0,89.0,2.3,22.8,859.0,956.6,703.25
2018,6,27,9,45,956.0,95.5,2.45,23.4,891.0,962.79,705.81
2018,6,27,10,0,954.0,102.0,2.6,24.0,923.0,964.73,705.71
2018,6,27,10,15,958.5,103.5,2.8,24.35,950.5,963.5,704.75
2018,6,27,10,30,963.0,105.0,3.0,24.7,978.0,958.23,701.16
2018,6,27,10,45,966.0,106.5,3.2,25.0,999.0,947.6,694.21
2018,6,27,11,0,969.0,108.0,3.4,25.3,1020.0,932.98,684.64
2018,6,27,11,15,970.0,108.5,3.55,25.45,1032.5,911.91,670.84
2018,6,27,11,30,971.0,109.0,3.7,25.6,1045.0,887.14,654.56
2018,6,27,11,45,972.0,109.5,3.85,25.75,1051.0,858.82,635.8
2018,6,27,12,0,973.0,110.0,4.0,25.9,1057.0,827.15,614.65
2018,6,27,12,15,973.5,109.0,4.1,25.85,1055.5,790.81,589.07
2018,6,27,12,30,974.0,108.0,4.2,25.8,1054.0,751.57,560.56
2018,6,27,12,45,973.5,107.0,4.3,25.8,1045.0,708.92,528.8
2018,6,27,13,0,973.0,106.0,4.4,25.8,1036.0,663.69,494.33
2018,6,27,13,15,970.0,105.5,4.45,25.6,1019.5,614.99,456.61
2018,6,27,13,30,967.0,105.0,4.5,25.4,1003.0,564.22,416.24
2018,6,27,13,45,962.5,104.0,4.55,25.25,979.0,510.53,372.35
2018,6,27,14,0,958.0,103.0,4.6,25.1,955.0,455.33,326.0
2018,6,27,14,15,952.0,102.0,4.6,24.85,924.5,398.32,277.21
2018,6,27,14,30,946.0,101.0,4.6,24.6,894.0,340.4,227.14
2018,6,27,14,45,938.5,98.5,4.6,24.3,857.0,280.53,176.32
2018,6,27,15,0,931.0,96.0,4.6,24.0,820.0,220.45,128.42
2018,6,27,15,15,919.5,94.5,4.6,24.0,777.5,160.58,88.48
2018,6,27,15,30,908.0,93.0,4.6,24.0,735.0,101.41,65.53
2018,6,27,15,45,895.5,90.0,4.65,23.25,688.5,86.36,67.02
2018,6,27,16,0,883.0,87.0,4.7,22.5,642.0,84.11,65.55
2018,6,27,16,15,867.5,83.5,4.7,21.9,592.5,81.28,63.54
2018,6,27,16,30,852.0,80.0,4.7,21.3,543.0,78.27,61.37
2018,6,27,16,45,830.0,76.5,4.7,20.75,491.0,67.98,52.95
2018,6,27,17,0,808.0,73.0,4.7,20.2,439.0,65.25,50.94
2018,6,27,17,15,777.5,68.5,4.65,19.45,386.0,61.56,48.09
2018,6,27,17,30,747.0,64.0,4.6,18.7,333.0,57.79,45.12
2018,6,27,17,45,704.0,59.5,4.55,17.95,281.0,53.79,41.86
2018,6,27,18,0,661.0,55.0,4.5,17.2,229.0,49.81,38.49
2018,6,27,18,15,594.0,49.0,4.35,16.5,180.0,40.9,30.59
2018,6,27,18,30,527.0,43.0,4.2,15.8,131.0,35.88,25.92
2018,6,27,18,45,416.5,35.0,4.1,15.1,90.0,29.09,19.43
2018,6,27,19,0,306.0,27.0,4.0,14.4,49.0,22.49,10.86
2018,6,27,19,15,164.0,15.0,3.95,14.0,26.0,11.8,0.0
2018,6,27,19,30,22.0,3.0,3.9,13.6,3.0,0.0,0.0
2018,6,27,19,45,11.0,1.5,3.8,13.2,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,11.05,6.5,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,11.2,13.0,26.19,0.0
2018,6,28,5,15,199.5,24.0,3.3,11.6,43.0,97.74,49.71
2018,6,28,5,30,330.0,36.0,3.4,12.0,73.0,174.68,131.93
2018,6,28,5,45,436.5,43.0,3.5,12.45,117.5,245.63,195.77
2018,6,28,6,0,543.0,50.0,3.6,12.9,162.0,326.74,266.97
2018,6,28,6,15,603.0,55.0,3.65,13.45,211.5,391.37,323.26
2018,6,28,6,30,663.0,60.0,3.7,14.0,261.0,458.08,379.3
2018,6,28,6,45,703.5,64.0,3.7,14.55,312.5,518.07,427.79
2018,6,28,7,0,744.0,68.0,3.7,15.1,364.0,579.39,475.53
2018,6,28,7,15,772.5,71.0,3.7,15.65,415.5,632.18,515.05
2018,6,28,7,30,801.0,74.0,3.7,16.2,467.0,684.52,552.27
2018,6,28,7,45,822.5,76.0,3.65,16.75,517.0,722.33,576.9
2018,6,28,8,0,844.0,78.0,3.6,17.3,567.0,765.28,604.88
2018,6,28,8,15,860.0,81.0,3.65,17.85,615.0,802.94,628.94
2018,6,28,8,30,876.0,84.0,3.7,18.4,663.0,838.09,650.92
2018,6,28,8,45,889.5,85.0,3.7,18.95,707.0,866.11,667.41
2018,6,28,9,0,903.0,86.0,3.7,19.5,751.0,891.07,681.66
2018,6,28,9,15,913.5,87.0,3.8,19.95,790.5,910.09,692.59
2018,6,28,9,30,924.0,88.0,3.9,20.4,830.0,925.57,701.16
2018,6,28,9,45,933.0,88.5,3.95,20.8,864.5,935.5,705.87
2018,6,28,10,0,942.0,89.0,4.0,21.2,899.0,941.61,708.12
2018,6,28,10,15,948.0,90.5,4.05,21.5,927.5,942.12,706.96
2018,6,28,10,30,954.0,92.0,4.1,21.8,956.0,938.62,703.25
2018,6,28,10,45,959.0,92.0,4.2,22.1,977.5,928.82,695.67
2018,6,28,11,0,964.0,92.0,4.3,22.4,999.0,915.08,685.53
2018,6,28,11,15,967.0,92.0,4.35,22.55,1013.0,895.77,671.83
2018,6,28,11,30,970.0,92.0,4.4,22.7,1027.0,872.71,655.64
2018,6,28,11,45,971.0,93.0,4.45,22.85,1033.5,845.29,636.5
2018,6,28,12,0,972.0,94.0,4.5,23.0,1040.0,814.47,615.1
2018,6,28,12,15,972.0,93.5,4.6,23.1,1038.5,778.54,589.48
2018,6,28,12,30,972.0,93.0,4.7,23.2,1037.0,739.69,560.46
2018,6,28,12,45,970.0,93.0,4.8,23.25,1027.5,697.17,528.15
2018,6,28,13,0,968.0,93.0,4.9,23.3,1018.0,652.15,493.15
2018,6,28,13,15,965.5,92.0,4.95,23.25,1001.5,603.78,454.72
2018,6,28,13,30,963.0,91.0,5.0,23.2,985.0,553.3,413.57
2018,6,28,13,45,959.0,90.0,5.1,23.1,961.5,500.22,369.4
2018,6,28,14,0,955.0,89.0,5.2,23.0,938.0,445.58,322.71
2018,6,28,14,15,949.0,88.0,5.2,22.8,908.0,388.91,273.38
2018,6,28,14,30,943.0,87.0,5.2,22.6,878.0,331.35,222.81
2018,6,28,14,45,935.0,85.5,5.2,22.45,841.5,272.36,171.87
2018,6,28,15,0,927.0,84.0,5.2,22.3,805.0,213.2,123.97
2018,6,28,15,15,917.0,82.5,5.2,22.3,763.5,153.9,83.79
2018,6,28,15,30,907.0,81.0,5.2,22.3,722.0,95.16,60.44
2018,6,28,15,45,894.0,79.0,5.15,21.75,676.5,79.71,61.86
2018,6,28,16,0,881.0,77.0,5.1,21.2,631.0,77.89,60.65
2018,6,28,16,15,864.5,74.5,5.05,20.85,582.0,75.51,58.93
2018,6,28,16,30,848.0,72.0,5.0,20.5,533.0,73.0,57.09
2018,6,28,16,45,825.5,69.5,4.9,20.1,482.0,70.22,55.02
2018,6,28,17,0,803.0,67.0,4.8,19.7,431.0,60.86,47.25
2018,6,28,17,15,772.0,63.0,4.75,19.15,378.5,57.4,44.53
2018,6,28,17,30,741.0,59.0,4.7,18.6,326.0,53.88,41.72
2018,6,28,17,45,696.0,55.0,4.6,18.05,274.5,50.13,38.63
2018,6,28,18,0,651.0,51.0,4.5,17.5,223.0,46.42,35.46
2018,6,28,18,15,582.5,46.0,4.35,16.9,175.0,41.72,31.26
2018,6,28,18,30,514.0,41.0,4.2,16.3,127.0,34.19,24.38
2018,6,28,18,45,401.0,33.5,4.1,15.65,87.0,27.77,18.25
2018,6,28,19,0,288.0,26.0,4.0,15.0,47.0,21.57,10.17
2018,6,28,19,15,154.0,14.0,3.9,14.55,24.5,11.02,0.0
2018,6,28,19,30,20.0,2.0,3.8,14.1,2.0,0.0,0.0
2018,6,28,19,45,10.0,1.0,3.75,13.65,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,2.1,10.7,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,2.1,10.8,14.0,34.4,0.0
2018,6,29,5,15,244.0,22.5,2.05,11.25,44.5,109.53,53.97
2018,6,29,5,30,385.0,33.0,2.0,11.7,75.0,191.45,144.07
2018,6,29,5,45,478.5,40.0,1.95,12.15,119.5,259.52,205.88
2018,6,29,6,0,572.0,47.0,1.9,12.6,164.0,336.61,273.25
2018,6,29,6,15,631.0,52.0,1.75,13.25,214.5,399.81,327.16
2018,6,29,6,30,690.0,57.0,1.6,13.9,265.0,469.8,383.79
2018,6,29,6,45,730.5,60.0,1.5,14.6,317.0,529.79,430.08
2018,6,29,7,0,771.0,63.0,1.4,15.3,369.0,591.04,475.1
2018,6,29,7,15,799.0,66.0,1.4,16.25,421.5,644.53,512.54
2018,6,29,7,30,827.0,69.0,1.4,17.2,474.0,690.91,542.4
2018,6,29,7,45,848.5,71.5,1.35,18.1,525.5,736.96,570.38
2018,6,29,8,0,870.0,74.0,1.3,19.0,577.0,781.36,596.34
2018,6,29,8,15,886.5,75.5,1.45,19.9,625.0,818.55,619.04
2018,6,29,8,30,903.0,77.0,1.6,20.8,673.0,853.19,639.8
2018,6,29,8,45,915.0,78.5,1.7,21.65,717.5,881.15,655.44
2018,6,29,9,0,927.0,80.0,1.8,22.5,762.0,905.89,668.91
2018,6,29,9,15,933.5,83.0,2.0,23.3,801.0,923.93,679.17
2018,6,29,9,30,940.0,86.0,2.2,24.1,840.0,938.21,686.96
2018,6,29,9,45,943.0,89.5,2.45,24.9,873.0,945.98,690.96
2018,6,29,10,0,946.0,93.0,2.7,25.7,906.0,949.74,692.33
2018,6,29,10,15,952.0,93.5,2.85,26.15,934.0,949.21,691.05
2018,6,29,10,30,958.0,94.0,3.0,26.6,962.0,944.71,687.28
2018,6,29,10,45,962.0,95.0,3.2,27.0,983.0,934.92,680.6
2018,6,29,11,0,966.0,96.0,3.4,27.4,1004.0,921.17,671.34
2018,6,29,11,15,968.5,96.0,3.55,27.6,1017.5,901.35,658.29
2018,6,29,11,30,971.0,96.0,3.7,27.8,1031.0,877.79,642.75
2018,6,29,11,45,971.0,96.5,3.85,27.95,1036.5,849.08,623.83
2018,6,29,12,0,971.0,97.0,4.0,28.1,1042.0,817.06,602.56
2018,6,29,12,15,969.5,97.5,4.1,28.1,1040.0,780.83,577.45
2018,6,29,12,30,968.0,98.0,4.2,28.1,1038.0,741.78,549.12
2018,6,29,12,45,965.0,98.5,4.35,28.1,1028.0,699.09,517.68
2018,6,29,13,0,962.0,99.0,4.5,28.1,1018.0,653.99,483.63
2018,6,29,13,15,958.5,98.5,4.5,28.0,1001.5,605.64,446.17
2018,6,29,13,30,955.0,98.0,4.5,27.9,985.0,555.28,406.15
2018,6,29,13,45,951.0,97.0,4.55,27.8,961.5,502.53,363.3
2018,6,29,14,0,947.0,96.0,4.6,27.7,938.0,448.22,318.0
2018,6,29,14,15,940.0,95.0,4.65,27.5,907.0,391.56,270.01
2018,6,29,14,30,933.0,94.0,4.7,27.3,876.0,334.12,220.82
2018,6,29,14,45,924.5,92.5,4.7,27.15,839.5,275.48,171.3
2018,6,29,15,0,916.0,91.0,4.7,27.0,803.0,216.74,124.68
2018,6,29,15,15,905.5,89.0,4.7,27.0,761.5,157.6,85.23
2018,6,29,15,30,895.0,87.0,4.7,27.0,720.0,99.09,61.89
2018,6,29,15,45,882.0,84.5,4.7,26.4,674.5,82.7,63.14
2018,6,29,16,0,869.0,82.0,4.7,25.8,629.0,80.67,61.82
2018,6,29,16,15,852.5,79.0,4.65,25.4,580.0,78.08,59.97
2018,6,29,16,30,836.0,76.0,4.6,25.0,531.0,75.33,57.98
2018,6,29,16,45,813.5,73.0,4.55,24.55,480.0,65.2,49.77
2018,6,29,17,0,791.0,70.0,4.5,24.1,429.0,62.77,48.01
2018,6,29,17,15,760.0,66.5,4.3,23.55,377.0,59.77,45.75
2018,6,29,17,30,729.0,63.0,4.1,23.0,325.0,56.74,43.41
2018,6,29,17,45,686.0,58.0,3.95,22.4,274.0,52.36,39.85
2018,6,29,18,0,643.0,53.0,3.8,21.8,223.0,47.96,36.15
2018,6,29,18,15,577.0,47.0,3.45,21.0,175.0,39.2,28.53
2018,6,29,18,30,511.0,41.0,3.1,20.2,127.0,34.17,23.95
2018,6,29,18,45,403.0,33.0,2.7,19.4,87.0,27.37,17.59
2018,6,29,19,0,295.0,25.0,2.3,18.6,47.0,20.73,9.37
2018,6,29,19,15,158.0,13.5,2.2,18.1,24.5,10.62,0.0
2018,6,29,19,30,21.0,2.0,2.1,17.6,2.0,0.0,0.0
2018,6,29,19,45,10.5,1.0,2.0,17.1,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,13.75,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,14.0,14.0,37.5,0.0
2018,6,30,5,15,260.5,21.5,1.3,14.7,44.5,113.21,52.54
2018,6,30,5,30,405.0,31.0,1.5,15.4,75.0,196.47,145.22
2018,6,30,5,45,494.5,37.5,1.65,16.15,119.0,263.15,205.16
2018,6,30,6,0,584.0,44.0,1.8,16.9,163.0,336.13,268.28
2018,6,30,6,15,640.0,49.0,1.65,17.65,213.0,401.04,322.54
2018,6,30,6,30,696.0,54.0,1.5,18.4,263.0,469.67,376.98
2018,6,30,6,45,734.0,57.0,1.4,19.2,314.5,528.33,421.23
2018,6,30,7,0,772.0,60.0,1.3,20.0,366.0,588.07,464.08
2018,6,30,7,15,799.0,63.0,1.1,20.9,418.0,634.91,494.6
2018,6,30,7,30,826.0,66.0,0.9,21.8,470.0,686.7,525.27
2018,6,30,7,45,845.5,69.0,0.75,22.7,520.5,731.87,550.12
2018,6,30,8,0,865.0,72.0,0.6,23.6,571.0,775.26,572.58
2018,6,30,8,15,879.5,74.0,0.7,24.25,618.5,811.32,594.01
2018,6,30,8,30,894.0,76.0,0.8,24.9,666.0,844.77,613.6
2018,6,30,8,45,906.0,77.5,0.95,25.55,710.0,872.63,630.27
2018,6,30,9,0,918.0,79.0,1.1,26.2,754.0,897.3,644.86
2018,6,30,9,15,928.0,80.5,1.15,26.7,794.0,916.81,655.01
2018,6,30,9,30,938.0,82.0,1.2,27.2,834.0,932.71,662.98
2018,6,30,9,45,946.0,82.5,1.3,27.75,868.0,942.02,667.54
2018,6,30,10,0,954.0,83.0,1.4,28.3,902.0,947.46,669.82
2018,6,30,10,15,958.5,83.5,1.5,28.65,929.0,945.82,668.31
2018,6,30,10,30,963.0,84.0,1.6,29.0,956.0,940.21,664.45
2018,6,30,10,45,966.0,85.0,1.7,29.3,976.5,929.79,657.78
2018,6,30,11,0,969.0,86.0,1.8,29.6,997.0,915.4,648.68
2018,6,30,11,15,970.5,86.5,1.95,29.75,1010.0,895.42,636.93
2018,6,30,11,30,972.0,87.0,2.1,29.9,1023.0,871.7,622.69
2018,6,30,11,45,973.0,87.0,2.2,30.1,1029.0,843.58,604.9
2018,6,30,12,0,974.0,87.0,2.3,30.3,1035.0,812.09,584.79
2018,6,30,12,15,972.0,88.0,2.45,30.3,1033.0,776.04,561.61
2018,6,30,12,30,970.0,89.0,2.6,30.3,1031.0,737.15,534.83
2018,6,30,12,45,966.0,90.5,2.75,30.3,1021.0,694.67,504.75
2018,6,30,13,0,962.0,92.0,2.9,30.3,1011.0,649.82,472.06
2018,6,30,13,15,958.5,91.5,3.0,30.2,994.5,601.57,435.94
2018,6,30,13,30,955.0,91.0,3.1,30.1,978.0,551.3,397.16
2018,6,30,13,45,950.0,90.5,3.25,30.0,954.0,498.54,355.36
2018,6,30,14,0,945.0,90.0,3.4,29.9,930.0,444.31,311.1
2018,6,30,14,15,939.0,89.5,3.45,29.75,900.5,388.5,264.43
2018,6,30,14,30,933.0,89.0,3.5,29.6,871.0,331.8,216.43
2018,6,30,14,45,924.5,88.0,3.6,29.4,835.0,273.54,167.93
2018,6,30,15,0,916.0,87.0,3.7,29.2,799.0,215.16,122.14
2018,6,30,15,15,906.0,84.5,3.7,29.2,757.5,155.8,82.76
2018,6,30,15,30,896.0,82.0,3.7,29.2,716.0,97.03,59.08
2018,6,30,15,45,881.0,81.0,3.75,28.65,670.5,80.56,60.77
2018,6,30,16,0,866.0,80.0,3.8,28.1,625.0,79.36,60.12
2018,6,30,16,15,847.0,78.0,3.8,27.7,576.0,77.31,58.74
2018,6,30,16,30,828.0,76.0,3.8,27.3,527.0,75.15,57.26
2018,6,30,16,45,804.5,73.0,3.8,26.9,476.0,65.01,49.11
2018,6,30,17,0,781.0,70.0,3.8,26.5,425.0,62.58,47.35
2018,6,30,17,15,749.0,66.5,3.7,25.85,373.0,59.58,45.13
2018,6,30,17,30,717.0,63.0,3.6,25.2,321.0,56.56,42.85
2018,6,30,17,45,671.5,59.0,3.5,24.5,270.5,52.96,40.0
2018,6,30,18,0,626.0,55.0,3.4,23.8,220.0,45.6,33.8
2018,6,30,18,15,558.5,49.0,3.2,22.9,172.5,40.57,29.47
2018,6,30,18,30,491.0,43.0,3.0,22.0,125.0,35.62,25.0
2018,6,30,18,45,382.5,34.5,2.8,21.1,85.5,28.5,18.4
2018,6,30,19,0,274.0,26.0,2.6,20.2,46.0,21.53,9.83
2018,6,30,19,15,146.5,14.0,2.5,19.6,24.0,11.02,0.0
2018,6,30,19,30,19.0,2.0,2.4,19.0,2.0,0.0,0.0
2018,6,30,19,45,9.5,1.0,2.3,18.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,4,45,36.5,4.5,1.35,14.7,5.0,0.0,0.0
2018,7,1,5,0,73.0,9.0,1.4,14.9,10.0,24.71,0.0
2018,7,1,5,15,201.0,21.0,1.55,15.4,39.0,94.62,40.94
2018,7,1,5,30,329.0,33.0,1.7,15.9,68.0,171.31,126.33
2018,7,1,5,45,416.5,41.5,1.8,16.4,110.0,235.5,183.79
2018,7,1,6,0,504.0,50.0,1.9,16.9,152.0,308.32,246.68
2018,7,1,6,15,562.5,56.0,1.95,17.5,200.0,371.42,300.17
2018,7,1,6,30,621.0,62.0,2.0,18.1,248.0,438.8,355.02
2018,7,1,6,45,661.0,67.5,2.0,18.75,299.0,498.15,401.29
2018,7,1,7,0,701.0,73.0,2.0,19.4,350.0,556.91,445.32
2018,7,1,7,15,730.0,77.5,2.0,20.1,401.0,610.27,483.52
2018,7,1,7,30,759.0,82.0,2.0,20.8,452.0,663.34,519.96
2018,7,1,7,45,781.0,85.0,2.0,21.5,501.5,708.71,548.82
2018,7,1,8,0,803.0,88.0,2.0,22.2,551.0,752.56,575.98
2018,7,1,8,15,819.5,91.0,2.05,22.8,598.0,790.09,598.83
2018,7,1,8,30,836.0,94.0,2.1,23.4,645.0,816.12,613.57
2018,7,1,8,45,849.5,96.0,2.15,24.0,688.5,844.49,629.89
2018,7,1,9,0,863.0,98.0,2.2,24.6,732.0,869.9,644.09
2018,7,1,9,15,871.0,101.0,2.25,25.15,770.0,888.28,653.71
2018,7,1,9,30,879.0,104.0,2.3,25.7,808.0,903.14,661.1
2018,7,1,9,45,884.0,107.5,2.35,26.2,841.0,912.17,664.89
2018,7,1,10,0,889.0,111.0,2.4,26.7,874.0,917.41,666.36
2018,7,1,10,15,895.5,112.0,2.5,27.1,901.5,917.8,665.5
2018,7,1,10,30,902.0,113.0,2.6,27.5,929.0,914.38,662.29
2018,7,1,10,45,905.5,114.5,2.65,27.9,949.5,904.95,654.9
2018,7,1,11,0,909.0,116.0,2.7,28.3,970.0,891.74,645.19
2018,7,1,11,15,911.5,116.5,2.8,28.5,983.5,873.11,632.9
2018,7,1,11,30,914.0,117.0,2.9,28.7,997.0,850.92,618.29
2018,7,1,11,45,915.0,117.5,3.0,28.85,1003.0,824.12,600.73
2018,7,1,12,0,916.0,118.0,3.1,29.0,1009.0,794.16,580.97
2018,7,1,12,15,909.0,122.5,3.2,28.95,1005.5,758.46,556.09
2018,7,1,12,30,902.0,127.0,3.3,28.9,1002.0,720.38,528.97
2018,7,1,12,45,891.5,131.5,3.4,28.85,990.0,677.89,498.11
2018,7,1,13,0,881.0,136.0,3.5,28.8,978.0,633.71,465.28
2018,7,1,13,15,876.0,136.5,3.6,28.6,961.5,588.45,431.04
2018,7,1,13,30,871.0,137.0,3.7,28.4,945.0,541.51,394.5
2018,7,1,13,45,864.5,136.0,3.75,28.25,921.5,491.44,354.38
2018,7,1,14,0,858.0,135.0,3.8,28.1,898.0,440.24,312.29
2018,7,1,14,15,850.0,134.0,3.8,27.8,868.5,387.59,268.26
2018,7,1,14,30,842.0,133.0,3.8,27.5,839.0,334.39,223.27
2018,7,1,14,45,831.0,131.5,3.8,27.25,803.5,274.86,174.07
2018,7,1,15,0,820.0,130.0,3.8,27.0,768.0,219.49,130.52
2018,7,1,15,15,807.0,127.5,3.8,27.0,727.5,163.89,93.17
2018,7,1,15,30,794.0,125.0,3.8,27.0,687.0,109.4,70.05
2018,7,1,15,45,777.5,121.5,3.75,26.3,642.0,92.97,71.58
2018,7,1,16,0,761.0,118.0,3.7,25.6,597.0,91.76,71.02
2018,7,1,16,15,739.5,114.0,3.65,25.15,549.0,82.93,64.04
2018,7,1,16,30,718.0,110.0,3.6,24.7,501.0,81.13,62.9
2018,7,1,16,45,690.5,105.0,3.5,24.25,451.0,78.46,61.01
2018,7,1,17,0,663.0,100.0,3.4,23.8,401.0,75.69,59.02
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,71.97,56.21
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,68.17,53.28
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,63.01,49.09
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,57.79,44.71
2018,7,1,18,15,423.0,63.0,2.8,20.85,157.5,50.32,38.19
2018,7,1,18,30,354.0,53.0,2.7,20.2,112.0,40.27,29.21
2018,7,1,18,45,260.5,40.0,2.55,19.55,75.5,30.35,20.1
2018,7,1,19,0,167.0,27.0,2.4,18.9,39.0,20.46,9.12
2018,7,1,19,15,88.0,14.5,2.35,18.5,20.5,11.41,0.0
2018,7,1,19,30,9.0,2.0,2.3,18.1,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.25,17.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
