Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,17,0,583.0,107.0,3.7,26.9,337.0,80.86,62.89
2018,8,10,17,15,536.0,98.5,3.5,26.1,285.5,75.51,58.78
2018,8,10,17,30,489.0,90.0,3.3,25.3,234.0,66.89,51.75
2018,8,10,17,45,414.0,78.0,3.15,24.5,183.0,58.08,44.34
2018,8,10,18,0,339.0,66.0,3.0,23.7,132.0,49.21,36.63
2018,8,10,18,15,249.5,50.0,2.85,22.95,90.5,37.41,26.13
2018,8,10,18,30,160.0,34.0,2.7,22.2,49.0,25.53,14.99
2018,8,10,18,45,91.0,19.5,2.55,21.5,27.0,14.73,0.0
2018,8,10,19,0,22.0,5.0,2.4,20.8,5.0,3.93,0.0
2018,8,10,19,15,11.0,2.5,2.3,20.4,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,11,5,15,9.0,5.0,0.85,18.1,5.0,0.0,0.0
2018,8,11,5,30,18.0,10.0,0.9,18.5,10.0,14.76,0.0
2018,8,11,5,45,93.5,27.0,1.0,18.85,37.0,84.09,49.95
2018,8,11,6,0,169.0,44.0,1.1,19.2,64.0,148.97,114.83
2018,8,11,6,15,278.5,58.5,1.1,19.8,111.5,244.5,195.27
2018,8,11,6,30,388.0,73.0,1.1,20.4,159.0,340.09,273.67
2018,8,11,6,45,441.5,85.5,1.1,21.0,208.0,407.08,326.73
2018,8,11,7,0,495.0,98.0,1.1,21.6,257.0,477.9,380.43
2018,8,11,7,15,513.0,111.0,1.2,22.4,301.5,526.36,415.21
2018,8,11,7,30,531.0,124.0,1.3,23.2,346.0,574.49,448.61
2018,8,11,7,45,436.0,159.0,1.45,24.0,357.5,554.92,430.41
2018,8,11,8,0,341.0,194.0,1.6,24.8,369.0,506.27,391.62
2018,8,11,8,15,388.5,203.5,1.7,25.55,421.5,586.2,448.01
2018,8,11,8,30,436.0,213.0,1.8,26.3,474.0,647.34,489.09
2018,8,11,8,45,504.0,210.5,1.9,27.05,535.0,714.73,534.25
2018,8,11,9,0,572.0,208.0,2.0,27.8,596.0,782.17,578.27
2018,8,11,9,15,563.5,227.0,2.1,28.3,629.0,799.23,586.77
2018,8,11,9,30,555.0,246.0,2.2,28.8,662.0,813.01,593.54
2018,8,11,9,45,631.5,226.0,2.3,29.3,720.5,873.59,633.09
2018,8,11,10,0,708.0,206.0,2.4,29.8,779.0,924.57,664.97
2018,8,11,10,15,632.5,252.0,2.55,30.05,777.5,889.58,639.86
2018,8,11,10,30,557.0,298.0,2.7,30.3,776.0,847.06,609.96
2018,8,11,10,45,588.5,290.0,2.8,30.55,806.5,856.87,616.6
2018,8,11,11,0,620.0,282.0,2.9,30.8,837.0,866.28,622.46
2018,8,11,11,15,684.0,252.5,3.0,30.9,874.0,879.23,631.92
2018,8,11,11,30,748.0,223.0,3.1,31.0,911.0,885.6,636.96
2018,8,11,11,45,720.5,242.0,3.2,31.05,908.5,851.59,613.58
2018,8,11,12,0,693.0,261.0,3.3,31.1,906.0,815.17,588.64
2018,8,11,12,15,741.5,231.0,3.4,31.0,920.5,795.82,576.8
2018,8,11,12,30,790.0,201.0,3.5,30.9,935.0,764.22,556.28
2018,8,11,12,45,800.0,191.5,3.6,30.8,929.0,725.03,529.14
2018,8,11,13,0,810.0,182.0,3.7,30.7,923.0,682.79,499.15
2018,8,11,13,15,807.0,180.5,3.7,30.45,907.0,635.87,464.82
2018,8,11,13,30,804.0,179.0,3.7,30.2,891.0,587.23,428.3
2018,8,11,13,45,799.5,175.5,3.75,30.0,867.5,534.88,388.04
2018,8,11,14,0,795.0,172.0,3.8,29.8,844.0,481.42,345.69
2018,8,11,14,15,787.5,168.0,3.8,29.45,813.0,425.56,300.52
2018,8,11,14,30,780.0,164.0,3.8,29.1,782.0,369.39,254.08
2018,8,11,14,45,770.5,159.0,3.75,28.8,745.5,311.91,206.33
2018,8,11,15,0,761.0,154.0,3.7,28.5,709.0,248.94,155.63
2018,8,11,15,15,745.0,150.5,3.7,28.5,667.0,191.53,113.35
2018,8,11,15,30,729.0,147.0,3.7,28.5,625.0,135.75,82.01
2018,8,11,15,45,711.5,140.5,3.65,27.7,579.0,97.25,74.95
2018,8,11,16,0,694.0,134.0,3.6,26.9,533.0,94.66,73.34
2018,8,11,16,15,672.0,127.0,3.55,26.4,484.0,91.43,71.09
2018,8,11,16,30,650.0,120.0,3.5,25.9,435.0,88.02,68.65
2018,8,11,16,45,619.0,111.5,3.4,25.4,384.0,83.19,65.01
2018,8,11,17,0,588.0,103.0,3.3,24.9,333.0,78.16,61.14
2018,8,11,17,15,544.5,94.0,3.2,24.25,282.0,72.38,56.58
2018,8,11,17,30,501.0,85.0,3.1,23.6,231.0,66.44,51.74
2018,8,11,17,45,440.5,73.0,2.95,22.95,182.5,54.98,41.96
2018,8,11,18,0,380.0,61.0,2.8,22.3,134.0,46.1,34.16
2018,8,11,18,15,294.5,47.0,2.7,21.65,93.0,35.57,24.67
2018,8,11,18,30,209.0,33.0,2.6,21.0,52.0,25.0,14.44
2018,8,11,18,45,117.5,18.5,2.5,20.4,28.0,14.56,0.0
2018,8,11,19,0,26.0,4.0,2.4,19.8,4.0,3.15,0.0
2018,8,11,19,15,13.0,2.0,2.35,19.4,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,34.0,6.0,0.7,15.75,6.5,0.0,0.0
2018,8,12,5,30,68.0,12.0,0.7,16.1,13.0,35.6,0.0
2018,8,12,5,45,173.5,26.0,0.75,16.4,43.0,126.73,74.83
2018,8,12,6,0,279.0,40.0,0.8,16.7,73.0,210.33,164.05
2018,8,12,6,15,364.0,52.5,0.8,17.1,118.0,284.86,228.91
2018,8,12,6,30,449.0,65.0,0.8,17.5,163.0,372.66,301.42
2018,8,12,6,45,510.5,73.5,0.8,17.85,213.5,445.43,359.29
2018,8,12,7,0,572.0,82.0,0.8,18.2,264.0,522.02,417.41
2018,8,12,7,15,615.5,87.5,0.8,18.8,316.0,585.27,462.66
2018,8,12,7,30,659.0,93.0,0.8,19.4,368.0,649.64,506.18
2018,8,12,7,45,687.5,99.0,0.8,19.95,419.0,703.1,540.15
2018,8,12,8,0,716.0,105.0,0.8,20.5,470.0,755.76,572.65
2018,8,12,8,15,741.0,108.5,0.8,21.3,519.5,801.18,598.83
2018,8,12,8,30,766.0,112.0,0.8,22.1,569.0,839.72,619.92
2018,8,12,8,45,789.5,113.0,0.85,22.9,616.5,877.13,640.79
2018,8,12,9,0,813.0,114.0,0.9,23.7,664.0,911.87,659.67
2018,8,12,9,15,790.5,133.0,0.95,24.45,695.0,919.55,661.43
2018,8,12,9,30,768.0,152.0,1.0,25.2,726.0,922.16,660.46
2018,8,12,9,45,803.5,143.5,1.1,25.95,769.0,948.56,675.44
2018,8,12,10,0,839.0,135.0,1.2,26.7,812.0,971.16,687.67
2018,8,12,10,15,847.0,137.0,1.25,27.4,841.5,974.43,687.31
2018,8,12,10,30,855.0,139.0,1.3,28.1,871.0,958.83,675.64
2018,8,12,10,45,861.0,140.0,1.4,28.8,893.5,951.39,670.1
2018,8,12,11,0,867.0,141.0,1.5,29.5,916.0,940.13,662.11
2018,8,12,11,15,870.0,141.5,1.6,29.85,930.0,921.94,650.75
2018,8,12,11,30,873.0,142.0,1.7,30.2,944.0,900.14,637.16
2018,8,12,11,45,874.5,143.0,1.75,30.55,951.0,873.99,620.24
2018,8,12,12,0,876.0,144.0,1.8,30.9,958.0,844.53,601.2
2018,8,12,12,15,874.5,144.5,1.95,31.0,956.5,809.19,579.75
2018,8,12,12,30,873.0,145.0,2.1,31.1,955.0,771.09,554.7
2018,8,12,12,45,868.5,146.0,2.2,31.25,945.0,728.69,525.48
2018,8,12,13,0,864.0,147.0,2.3,31.4,935.0,684.1,493.99
2018,8,12,13,15,859.5,146.0,2.4,31.3,918.0,636.12,459.72
2018,8,12,13,30,855.0,145.0,2.5,31.2,901.0,586.38,423.06
2018,8,12,13,45,848.0,144.0,2.6,31.15,876.5,536.42,384.81
2018,8,12,14,0,841.0,143.0,2.7,31.1,852.0,481.32,341.65
2018,8,12,14,15,831.5,141.5,2.8,30.85,821.0,424.11,295.89
2018,8,12,14,30,822.0,140.0,2.9,30.6,790.0,366.64,248.78
2018,8,12,14,45,809.0,138.0,3.0,30.35,752.5,307.92,200.43
2018,8,12,15,0,796.0,136.0,3.1,30.1,715.0,249.88,153.77
2018,8,12,15,15,780.5,133.0,3.1,30.1,672.5,191.79,111.31
2018,8,12,15,30,765.0,130.0,3.1,30.1,630.0,135.24,80.12
2018,8,12,15,45,744.0,126.0,3.25,29.3,582.5,89.46,68.09
2018,8,12,16,0,723.0,122.0,3.4,28.5,535.0,87.96,67.37
2018,8,12,16,15,695.5,117.0,3.45,27.9,484.5,85.58,65.82
2018,8,12,16,30,668.0,112.0,3.5,27.3,434.0,83.11,64.19
2018,8,12,16,45,633.0,105.0,3.55,26.7,382.0,79.03,61.2
2018,8,12,17,0,598.0,98.0,3.6,26.1,330.0,74.83,58.04
2018,8,12,17,15,552.0,89.5,3.5,25.15,278.5,69.23,53.7
2018,8,12,17,30,506.0,81.0,3.4,24.2,227.0,63.51,49.11
2018,8,12,17,45,442.5,70.5,3.3,23.3,179.0,55.92,42.7
2018,8,12,18,0,379.0,60.0,3.2,22.4,131.0,45.39,33.5
2018,8,12,18,15,291.5,45.5,3.05,21.6,90.0,34.48,23.7
2018,8,12,18,30,204.0,31.0,2.9,20.8,49.0,23.53,13.02
2018,8,12,18,45,114.0,17.5,2.75,20.05,26.5,13.77,0.0
2018,8,12,19,0,24.0,4.0,2.6,19.3,4.0,0.0,0.0
2018,8,12,19,15,12.0,2.0,2.5,18.9,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.0,1.2,14.35,5.5,0.0,0.0
2018,8,13,5,30,61.0,10.0,1.3,14.7,11.0,31.46,0.0
2018,8,13,5,45,159.5,25.0,1.4,15.05,40.5,119.1,66.56
2018,8,13,6,0,258.0,40.0,1.5,15.4,70.0,201.05,157.77
2018,8,13,6,15,339.0,53.0,1.5,15.95,113.5,272.97,221.47
2018,8,13,6,30,420.0,66.0,1.5,16.5,157.0,353.21,289.31
2018,8,13,6,45,477.5,76.5,1.5,17.1,206.5,428.29,350.02
2018,8,13,7,0,535.0,87.0,1.5,17.7,256.0,503.03,407.8
2018,8,13,7,15,577.5,94.5,1.5,18.45,307.5,566.58,454.36
2018,8,13,7,30,620.0,102.0,1.5,19.2,359.0,631.28,499.74
2018,8,13,7,45,651.0,108.5,1.5,20.0,410.0,686.19,535.49
2018,8,13,8,0,682.0,115.0,1.5,20.8,461.0,740.52,569.76
2018,8,13,8,15,706.0,119.5,1.5,21.6,509.5,785.43,596.55
2018,8,13,8,30,730.0,124.0,1.5,22.4,558.0,828.55,621.57
2018,8,13,8,45,748.0,128.0,1.55,23.2,603.5,863.44,641.19
2018,8,13,9,0,766.0,132.0,1.6,24.0,649.0,889.22,654.66
2018,8,13,9,15,775.0,138.0,1.6,24.7,688.5,911.99,665.83
2018,8,13,9,30,784.0,144.0,1.6,25.4,728.0,931.3,674.75
2018,8,13,9,45,788.5,150.5,1.65,26.15,762.0,943.17,679.47
2018,8,13,10,0,793.0,157.0,1.7,26.9,796.0,951.26,681.95
2018,8,13,10,15,801.0,159.5,1.8,27.3,824.5,954.96,683.34
2018,8,13,10,30,809.0,162.0,1.9,27.7,853.0,954.83,682.44
2018,8,13,10,45,814.5,164.0,2.0,28.15,875.0,947.98,677.26
2018,8,13,11,0,820.0,166.0,2.1,28.6,897.0,937.29,669.78
2018,8,13,11,15,823.5,166.5,2.2,28.8,911.0,919.6,658.56
2018,8,13,11,30,827.0,167.0,2.3,29.0,925.0,898.27,645.05
2018,8,13,11,45,828.0,168.0,2.45,29.2,931.5,871.74,628.53
2018,8,13,12,0,829.0,169.0,2.6,29.4,938.0,841.92,609.71
2018,8,13,12,15,831.5,167.5,2.75,29.4,938.0,808.03,587.48
2018,8,13,12,30,834.0,166.0,2.9,29.4,938.0,771.15,562.61
2018,8,13,12,45,822.5,171.0,3.0,29.4,926.0,726.97,531.66
2018,8,13,13,0,811.0,176.0,3.1,29.4,914.0,681.11,498.81
2018,8,13,13,15,768.0,194.5,3.2,29.3,883.0,625.06,457.96
2018,8,13,13,30,725.0,213.0,3.3,29.2,852.0,572.57,418.71
2018,8,13,13,45,729.0,204.5,3.4,29.05,832.0,522.93,380.76
2018,8,13,14,0,733.0,196.0,3.5,28.9,812.0,471.6,340.24
2018,8,13,14,15,762.5,174.0,3.55,28.6,794.0,421.56,299.01
2018,8,13,14,30,792.0,152.0,3.6,28.3,776.0,365.96,252.13
2018,8,13,14,45,744.5,164.0,3.65,28.05,728.5,304.56,202.44
2018,8,13,15,0,697.0,176.0,3.7,27.8,681.0,251.28,160.51
2018,8,13,15,15,709.5,159.5,3.7,27.8,647.0,192.97,116.25
2018,8,13,15,30,722.0,143.0,3.7,27.8,613.0,133.14,80.42
2018,8,13,15,45,704.5,137.0,3.7,27.05,567.5,95.2,73.5
2018,8,13,16,0,687.0,131.0,3.7,26.3,522.0,92.84,72.06
2018,8,13,16,15,658.0,126.5,3.7,25.7,472.5,91.03,71.0
2018,8,13,16,30,629.0,122.0,3.7,25.1,423.0,89.17,69.89
2018,8,13,16,45,592.0,114.5,3.7,24.55,371.5,85.02,66.83
2018,8,13,17,0,555.0,107.0,3.7,24.0,320.0,80.74,63.6
2018,8,13,17,15,507.5,97.5,3.6,23.2,269.5,71.94,56.47
2018,8,13,17,30,460.0,88.0,3.5,22.4,219.0,65.23,50.96
2018,8,13,17,45,396.5,75.5,3.4,21.6,171.5,56.21,43.25
2018,8,13,18,0,333.0,63.0,3.3,20.8,124.0,47.09,35.16
2018,8,13,18,15,249.5,46.5,3.25,20.1,84.0,34.93,24.18
2018,8,13,18,30,166.0,30.0,3.2,19.4,44.0,22.66,12.1
2018,8,13,18,45,91.5,16.5,3.1,18.65,23.5,12.98,0.0
2018,8,13,19,0,17.0,3.0,3.0,17.9,3.0,0.0,0.0
2018,8,13,19,15,8.5,1.5,2.9,17.5,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,20.0,4.0,2.0,12.95,4.5,0.0,0.0
2018,8,14,5,30,40.0,8.0,2.1,13.3,9.0,21.85,0.0
2018,8,14,5,45,127.5,25.0,2.15,13.6,37.5,104.85,54.13
2018,8,14,6,0,215.0,42.0,2.2,13.9,66.0,183.46,144.48
2018,8,14,6,15,293.0,57.5,2.15,14.4,109.0,254.52,208.1
2018,8,14,6,30,371.0,73.0,2.1,14.9,152.0,333.6,275.92
2018,8,14,6,45,429.5,84.5,2.1,15.4,200.5,402.13,332.82
2018,8,14,7,0,488.0,96.0,2.1,15.9,249.0,475.05,390.82
2018,8,14,7,15,532.5,105.0,2.05,16.5,300.5,545.59,444.0
2018,8,14,7,30,577.0,114.0,2.0,17.1,352.0,612.15,492.15
2018,8,14,7,45,611.0,121.0,1.95,17.75,403.0,668.94,530.98
2018,8,14,8,0,645.0,128.0,1.9,18.4,454.0,725.36,567.75
2018,8,14,8,15,672.0,132.5,1.85,19.1,503.0,772.13,596.48
2018,8,14,8,30,699.0,137.0,1.8,19.8,552.0,817.28,623.4
2018,8,14,8,45,720.5,140.5,1.8,20.5,597.5,854.28,644.65
2018,8,14,9,0,742.0,144.0,1.8,21.2,643.0,888.77,663.95
2018,8,14,9,15,765.0,143.0,1.8,21.9,685.5,909.52,673.93
2018,8,14,9,30,788.0,142.0,1.8,22.6,728.0,934.99,687.12
2018,8,14,9,45,809.5,138.5,1.8,23.25,765.5,953.0,695.46
2018,8,14,10,0,831.0,135.0,1.8,23.9,803.0,967.31,701.53
2018,8,14,10,15,840.0,136.5,1.95,24.35,832.5,970.99,703.27
2018,8,14,10,30,849.0,138.0,2.1,24.8,862.0,955.84,693.05
2018,8,14,10,45,856.0,138.0,2.2,25.3,884.0,948.43,687.38
2018,8,14,11,0,863.0,138.0,2.3,25.8,906.0,937.22,679.23
2018,8,14,11,15,867.0,138.5,2.4,26.1,920.5,919.95,667.77
2018,8,14,11,30,871.0,139.0,2.5,26.4,935.0,899.05,653.99
2018,8,14,11,45,874.0,138.0,2.6,26.7,942.0,872.49,636.49
2018,8,14,12,0,877.0,137.0,2.7,27.0,949.0,842.6,616.74
2018,8,14,12,15,882.5,133.5,2.8,27.15,949.5,809.45,595.07
2018,8,14,12,30,888.0,130.0,2.9,27.3,950.0,773.1,570.09
2018,8,14,12,45,893.5,125.0,3.0,27.5,943.0,732.48,541.0
2018,8,14,13,0,899.0,120.0,3.1,27.7,936.0,688.87,509.06
2018,8,14,13,15,896.0,118.5,3.15,27.65,919.0,639.93,472.67
2018,8,14,13,30,893.0,117.0,3.2,27.6,902.0,589.01,433.75
2018,8,14,13,45,888.5,115.0,3.3,27.55,878.0,535.18,391.59
2018,8,14,14,0,884.0,113.0,3.4,27.5,854.0,479.93,346.95
2018,8,14,14,15,876.5,111.5,3.5,27.3,823.0,422.68,299.64
2018,8,14,14,30,869.0,110.0,3.6,27.1,792.0,364.77,250.66
2018,8,14,14,45,859.0,107.5,3.65,26.85,754.5,305.13,200.08
2018,8,14,15,0,849.0,105.0,3.7,26.6,717.0,245.64,150.93
2018,8,14,15,15,835.5,102.5,3.7,26.6,674.5,186.05,106.44
2018,8,14,15,30,822.0,100.0,3.7,26.6,632.0,119.71,67.75
2018,8,14,15,45,804.5,96.5,3.75,25.85,585.0,79.55,60.93
2018,8,14,16,0,787.0,93.0,3.8,25.1,538.0,77.57,59.71
2018,8,14,16,15,764.0,89.0,3.8,24.6,488.0,75.01,57.91
2018,8,14,16,30,741.0,85.0,3.8,24.1,438.0,72.35,56.02
2018,8,14,16,45,709.5,80.5,3.85,23.55,386.0,69.09,53.6
2018,8,14,17,0,678.0,76.0,3.9,23.0,334.0,60.7,46.74
2018,8,14,17,15,633.0,70.0,3.85,22.25,282.0,56.25,43.2
2018,8,14,17,30,588.0,64.0,3.8,21.5,230.0,51.76,39.5
2018,8,14,17,45,522.5,56.5,3.75,20.7,180.5,45.89,34.44
2018,8,14,18,0,457.0,49.0,3.7,19.9,131.0,40.04,29.17
2018,8,14,18,15,356.5,38.5,3.65,19.2,89.5,31.55,21.33
2018,8,14,18,30,256.0,28.0,3.6,18.5,48.0,23.08,12.06
2018,8,14,18,45,137.0,15.0,3.55,17.8,25.0,11.8,0.0
2018,8,14,19,0,18.0,2.0,3.5,17.1,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.45,16.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,4.5,1.65,12.9,5.0,0.0,0.0
2018,8,15,5,30,72.0,9.0,1.7,13.3,10.0,35.23,0.0
2018,8,15,5,45,200.5,22.0,1.75,13.65,40.5,134.04,63.76
2018,8,15,6,0,329.0,35.0,1.8,14.0,71.0,234.22,184.38
2018,8,15,6,15,418.0,44.5,1.7,14.55,116.0,313.03,255.09
2018,8,15,6,30,507.0,54.0,1.6,15.1,161.0,400.11,328.75
2018,8,15,6,45,566.5,60.0,1.5,15.65,211.5,471.15,386.3
2018,8,15,7,0,626.0,66.0,1.4,16.2,262.0,545.85,443.59
2018,8,15,7,15,666.5,71.5,1.3,16.85,314.5,608.92,488.11
2018,8,15,7,30,707.0,77.0,1.2,17.5,367.0,669.2,527.99
2018,8,15,7,45,737.5,80.0,1.1,18.2,418.5,722.69,561.14
2018,8,15,8,0,768.0,83.0,1.0,18.9,470.0,775.25,592.31
2018,8,15,8,15,790.0,86.0,1.0,19.65,519.5,819.06,617.66
2018,8,15,8,30,812.0,89.0,1.0,20.4,569.0,860.74,641.11
2018,8,15,8,45,780.0,110.5,0.95,21.2,601.5,871.49,642.95
2018,8,15,9,0,748.0,132.0,0.9,22.0,634.0,876.13,641.28
2018,8,15,9,15,756.5,139.0,1.0,22.65,673.5,899.22,654.59
2018,8,15,9,30,765.0,146.0,1.1,23.3,713.0,918.89,665.42
2018,8,15,9,45,827.0,123.5,1.25,23.95,763.5,955.82,688.02
2018,8,15,10,0,889.0,101.0,1.4,24.6,814.0,975.95,699.66
2018,8,15,10,15,896.5,102.5,1.55,25.05,843.5,978.43,700.9
2018,8,15,10,30,904.0,104.0,1.7,25.5,873.0,976.92,699.84
2018,8,15,10,45,909.5,104.0,1.85,26.0,895.0,967.99,693.98
2018,8,15,11,0,915.0,104.0,2.0,26.5,917.0,955.12,685.65
2018,8,15,11,15,918.5,105.0,2.15,26.75,932.0,937.46,674.91
2018,8,15,11,30,922.0,106.0,2.3,27.0,947.0,915.97,661.63
2018,8,15,11,45,924.0,105.5,2.4,27.3,953.5,888.11,643.57
2018,8,15,12,0,926.0,105.0,2.5,27.6,960.0,856.76,623.17
2018,8,15,12,15,926.0,105.0,2.6,27.75,959.0,820.95,600.03
2018,8,15,12,30,926.0,105.0,2.7,27.9,958.0,782.05,574.44
2018,8,15,12,45,924.5,104.5,2.8,28.0,949.0,738.79,543.87
2018,8,15,13,0,923.0,104.0,2.9,28.1,940.0,692.93,510.66
2018,8,15,13,15,920.0,103.0,3.0,28.1,923.0,643.35,474.05
2018,8,15,13,30,917.0,102.0,3.1,28.1,906.0,591.7,434.76
2018,8,15,13,45,912.5,100.5,3.2,28.05,882.0,537.06,392.05
2018,8,15,14,0,908.0,99.0,3.3,28.0,858.0,480.94,346.76
2018,8,15,14,15,901.0,97.5,3.35,27.8,827.0,422.59,298.52
2018,8,15,14,30,894.0,96.0,3.4,27.6,796.0,363.51,248.53
2018,8,15,14,45,884.5,94.0,3.5,27.4,758.5,302.92,197.12
2018,8,15,15,0,875.0,92.0,3.6,27.2,721.0,242.4,147.07
2018,8,15,15,15,861.5,90.0,3.6,27.2,678.0,181.63,101.74
2018,8,15,15,30,848.0,88.0,3.6,27.2,635.0,121.9,68.68
2018,8,15,15,45,831.5,85.5,3.65,26.55,588.0,81.72,62.56
2018,8,15,16,0,815.0,83.0,3.7,25.9,541.0,71.61,54.56
2018,8,15,16,15,792.5,79.5,3.7,25.4,490.5,69.12,52.8
2018,8,15,16,30,770.0,76.0,3.7,24.9,440.0,66.55,50.95
2018,8,15,16,45,738.5,72.0,3.7,24.35,387.5,63.37,48.57
2018,8,15,17,0,707.0,68.0,3.7,23.8,335.0,60.14,46.12
2018,8,15,17,15,662.5,63.0,3.7,23.0,282.5,55.91,42.78
2018,8,15,17,30,618.0,58.0,3.7,22.2,230.0,47.68,35.85
2018,8,15,17,45,551.0,51.5,3.65,21.45,180.5,42.35,31.25
2018,8,15,18,0,484.0,45.0,3.6,20.7,131.0,37.09,26.49
2018,8,15,18,15,378.5,35.5,3.55,20.0,89.0,29.24,19.22
2018,8,15,18,30,273.0,26.0,3.5,19.3,47.0,21.48,10.27
2018,8,15,18,45,146.0,14.5,3.45,18.55,24.5,11.41,0.0
2018,8,15,19,0,19.0,3.0,3.4,17.8,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.3,17.45,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.5,13.8,10.0,37.75,0.0
2018,8,16,5,45,214.0,21.0,1.45,14.15,40.5,138.97,57.62
2018,8,16,6,0,350.0,33.0,1.4,14.5,71.0,243.96,190.86
2018,8,16,6,15,441.0,41.5,1.3,15.2,116.0,323.77,262.25
2018,8,16,6,30,532.0,50.0,1.2,15.9,161.0,412.07,336.04
2018,8,16,6,45,591.5,55.5,1.05,16.55,212.0,483.55,392.66
2018,8,16,7,0,651.0,61.0,0.9,17.2,263.0,558.74,448.55
2018,8,16,7,15,690.5,66.0,0.85,18.1,316.0,618.21,488.69
2018,8,16,7,30,730.0,71.0,0.8,19.0,369.0,682.04,529.93
2018,8,16,7,45,758.5,74.0,0.75,19.85,420.5,734.61,561.53
2018,8,16,8,0,787.0,77.0,0.7,20.7,472.0,786.12,591.28
2018,8,16,8,15,808.0,80.0,0.85,21.55,521.5,829.59,617.94
2018,8,16,8,30,829.0,83.0,1.0,22.4,571.0,860.62,636.1
2018,8,16,8,45,844.5,85.5,1.15,23.2,617.0,893.24,655.38
2018,8,16,9,0,860.0,88.0,1.3,24.0,663.0,922.88,672.52
2018,8,16,9,15,869.0,91.0,1.4,24.75,703.0,943.63,683.28
2018,8,16,9,30,878.0,94.0,1.5,25.5,743.0,960.76,691.84
2018,8,16,9,45,883.5,97.5,1.65,26.2,777.5,971.28,697.1
2018,8,16,10,0,889.0,101.0,1.8,26.9,812.0,977.86,699.96
2018,8,16,10,15,896.0,102.0,1.85,27.45,841.0,979.29,698.85
2018,8,16,10,30,903.0,103.0,1.9,28.0,870.0,976.76,695.44
2018,8,16,10,45,908.0,103.5,2.0,28.5,891.5,967.84,688.87
2018,8,16,11,0,913.0,104.0,2.1,29.0,913.0,954.96,679.93
2018,8,16,11,15,916.5,104.0,2.15,29.35,927.0,936.33,667.33
2018,8,16,11,30,920.0,104.0,2.2,29.7,941.0,913.92,652.42
2018,8,16,11,45,921.5,104.0,2.25,30.0,947.5,886.1,634.22
2018,8,16,12,0,923.0,104.0,2.3,30.3,954.0,854.82,613.79
2018,8,16,12,15,922.5,104.0,2.35,30.4,952.5,818.66,590.57
2018,8,16,12,30,922.0,104.0,2.4,30.5,951.0,779.46,565.1
2018,8,16,12,45,919.5,104.5,2.5,30.6,942.0,736.41,535.19
2018,8,16,13,0,917.0,105.0,2.6,30.7,933.0,690.82,502.71
2018,8,16,13,15,914.5,103.0,2.65,30.6,916.0,640.93,466.49
2018,8,16,13,30,912.0,101.0,2.7,30.5,899.0,588.96,427.63
2018,8,16,13,45,907.5,100.0,2.8,30.4,875.0,534.87,386.03
2018,8,16,14,0,903.0,99.0,2.9,30.3,851.0,479.29,341.85
2018,8,16,14,15,896.5,97.0,2.95,30.05,820.0,420.95,294.31
2018,8,16,14,30,890.0,95.0,3.0,29.8,789.0,361.84,244.95
2018,8,16,14,45,881.0,93.0,3.1,29.55,752.0,301.55,194.35
2018,8,16,15,0,872.0,91.0,3.2,29.3,715.0,241.25,144.99
2018,8,16,15,15,859.5,88.5,3.2,29.3,672.5,180.41,99.97
2018,8,16,15,30,847.0,86.0,3.2,29.3,630.0,120.49,67.04
2018,8,16,15,45,831.0,83.0,3.3,28.6,583.0,80.14,60.73
2018,8,16,16,0,815.0,80.0,3.4,27.9,536.0,69.65,52.48
2018,8,16,16,15,793.5,77.0,3.4,27.35,486.0,67.45,50.98
2018,8,16,16,30,772.0,74.0,3.4,26.8,436.0,65.19,49.41
2018,8,16,16,45,741.5,70.0,3.45,26.25,384.0,61.97,47.02
2018,8,16,17,0,711.0,66.0,3.5,25.7,332.0,58.7,44.53
2018,8,16,17,15,666.5,61.0,3.4,24.85,279.5,54.42,41.17
2018,8,16,17,30,622.0,56.0,3.3,24.0,227.0,46.26,34.35
2018,8,16,17,45,555.0,50.0,3.25,23.2,177.5,41.26,30.06
2018,8,16,18,0,488.0,44.0,3.2,22.4,128.0,36.36,25.62
2018,8,16,18,15,381.0,34.5,3.1,21.7,86.5,28.47,18.35
2018,8,16,18,30,274.0,25.0,3.0,21.0,45.0,20.69,8.92
2018,8,16,18,45,146.5,14.0,2.9,20.3,23.5,11.02,0.0
2018,8,16,19,0,19.0,3.0,2.8,19.6,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.3,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.5,0.45,16.15,5.0,0.0,0.0
2018,8,17,5,30,79.0,9.0,0.4,16.6,10.0,38.32,0.0
2018,8,17,5,45,217.0,20.5,0.35,17.05,39.5,139.57,46.57
2018,8,17,6,0,355.0,32.0,0.3,17.5,69.0,246.55,188.4
2018,8,17,6,15,446.5,40.0,0.3,18.15,114.0,326.39,258.11
2018,8,17,6,30,538.0,48.0,0.3,18.8,159.0,414.79,329.82
2018,8,17,6,45,596.5,53.0,0.3,19.45,209.5,485.26,384.33
2018,8,17,7,0,655.0,58.0,0.3,20.1,260.0,556.07,436.07
2018,8,17,7,15,694.0,62.5,0.35,21.05,312.5,618.42,477.82
2018,8,17,7,30,733.0,67.0,0.4,22.0,365.0,681.41,518.3
2018,8,17,7,45,761.0,70.5,0.45,23.0,416.5,734.28,550.29
2018,8,17,8,0,789.0,74.0,0.5,24.0,468.0,786.1,580.69
2018,8,17,8,15,810.0,76.5,0.65,24.75,517.5,819.37,600.53
2018,8,17,8,30,831.0,79.0,0.8,25.5,567.0,859.67,624.94
2018,8,17,8,45,846.5,81.0,0.95,26.3,612.5,891.82,643.6
2018,8,17,9,0,862.0,83.0,1.1,27.1,658.0,920.99,660.3
2018,8,17,9,15,873.5,85.0,1.25,27.55,699.0,943.11,673.38
2018,8,17,9,30,885.0,87.0,1.4,28.0,740.0,961.68,684.3
2018,8,17,9,45,893.5,88.5,1.5,28.45,775.0,973.07,690.07
2018,8,17,10,0,902.0,90.0,1.6,28.9,810.0,980.58,693.58
2018,8,17,10,15,909.0,91.0,1.75,29.2,839.0,982.14,694.59
2018,8,17,10,30,916.0,92.0,1.9,29.5,868.0,979.69,693.16
2018,8,17,10,45,920.5,93.0,2.0,29.8,890.0,970.81,687.21
2018,8,17,11,0,925.0,94.0,2.1,30.1,912.0,957.92,678.85
2018,8,17,11,15,928.0,94.0,2.25,30.2,926.0,938.73,667.59
2018,8,17,11,30,931.0,94.0,2.4,30.3,940.0,915.73,653.84
2018,8,17,11,45,932.5,94.0,2.5,30.45,946.5,887.74,636.23
2018,8,17,12,0,934.0,94.0,2.6,30.6,953.0,856.23,616.26
2018,8,17,12,15,933.0,95.0,2.7,30.6,951.5,820.27,593.57
2018,8,17,12,30,932.0,96.0,2.8,30.6,950.0,781.23,568.6
2018,8,17,12,45,929.5,96.0,2.9,30.55,940.5,737.39,538.36
2018,8,17,13,0,927.0,96.0,3.0,30.5,931.0,691.0,505.32
2018,8,17,13,15,923.5,95.5,3.05,30.4,914.0,641.24,468.83
2018,8,17,13,30,920.0,95.0,3.1,30.3,897.0,589.43,429.73
2018,8,17,13,45,915.5,93.5,3.2,30.2,873.0,534.51,387.21
2018,8,17,14,0,911.0,92.0,3.3,30.1,849.0,478.1,342.11
2018,8,17,14,15,904.0,91.0,3.3,29.9,818.0,419.84,294.18
2018,8,17,14,30,897.0,90.0,3.3,29.7,787.0,360.82,244.52
2018,8,17,14,45,888.0,88.0,3.35,29.5,750.0,300.07,193.29
2018,8,17,15,0,879.0,86.0,3.4,29.3,713.0,239.33,143.38
2018,8,17,15,15,866.5,84.5,3.4,29.3,670.5,178.69,98.44
2018,8,17,15,30,854.0,83.0,3.4,29.3,628.0,118.96,65.74
2018,8,17,15,45,837.5,80.0,3.4,28.7,580.5,78.42,59.31
2018,8,17,16,0,821.0,77.0,3.4,28.1,533.0,75.75,57.5
2018,8,17,16,15,799.5,74.0,3.35,27.7,483.0,65.54,49.33
2018,8,17,16,30,778.0,71.0,3.3,27.3,433.0,63.19,47.65
2018,8,17,16,45,748.0,67.0,3.25,26.85,381.0,59.9,45.16
2018,8,17,17,0,718.0,63.0,3.2,26.4,329.0,56.55,42.58
2018,8,17,17,15,674.5,58.0,3.1,25.75,276.5,52.18,39.11
2018,8,17,17,30,631.0,53.0,3.0,25.1,224.0,47.8,35.5
2018,8,17,17,45,565.0,47.0,2.9,24.4,174.5,39.08,28.01
2018,8,17,18,0,499.0,41.0,2.8,23.7,125.0,34.08,23.5
2018,8,17,18,15,390.5,32.5,2.65,23.1,84.0,26.91,16.85
2018,8,17,18,30,282.0,24.0,2.5,22.5,43.0,19.91,7.44
2018,8,17,18,45,151.0,13.5,2.4,21.9,22.5,10.62,0.0
2018,8,17,19,0,20.0,3.0,2.3,21.3,2.0,0.0,0.0
2018,8,17,19,15,10.0,1.5,2.15,21.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,18,5,15,49.5,4.5,0.65,19.3,5.0,0.0,0.0
2018,8,18,5,30,99.0,9.0,0.7,19.8,10.0,46.45,0.0
2018,8,18,5,45,257.0,19.0,0.75,20.25,41.0,156.21,37.73
2018,8,18,6,0,415.0,29.0,0.8,20.7,72.0,275.07,207.74
2018,8,18,6,15,507.5,35.5,0.85,21.3,118.5,351.7,276.39
2018,8,18,6,30,600.0,42.0,0.9,21.9,165.0,442.79,350.8
2018,8,18,6,45,656.5,47.0,0.9,22.55,217.5,515.56,407.27
2018,8,18,7,0,713.0,52.0,0.9,23.2,270.0,591.46,462.08
2018,8,18,7,15,750.5,55.5,1.05,24.15,323.5,653.77,504.5
2018,8,18,7,30,788.0,59.0,1.2,25.1,377.0,716.49,545.69
2018,8,18,7,45,814.5,62.0,1.35,26.1,430.0,760.98,572.98
2018,8,18,8,0,841.0,65.0,1.5,27.1,483.0,812.19,604.25
2018,8,18,8,15,860.0,67.0,1.65,27.7,533.0,853.87,629.43
2018,8,18,8,30,879.0,69.0,1.8,28.3,583.0,893.16,652.79
2018,8,18,8,45,893.0,71.0,1.9,28.9,629.5,925.08,670.61
2018,8,18,9,0,907.0,73.0,2.0,29.5,676.0,953.79,686.32
2018,8,18,9,15,905.5,80.5,2.1,29.85,714.5,970.6,695.13
2018,8,18,9,30,904.0,88.0,2.2,30.2,753.0,983.15,701.46
2018,8,18,9,45,896.5,98.5,2.35,30.6,785.0,988.84,703.97
2018,8,18,10,0,889.0,109.0,2.5,31.0,817.0,990.03,703.79
2018,8,18,10,15,895.5,111.0,2.55,31.15,846.0,991.75,703.85
2018,8,18,10,30,902.0,113.0,2.6,31.3,875.0,989.45,701.52
2018,8,18,10,45,907.0,114.5,2.7,31.45,897.5,981.18,696.02
2018,8,18,11,0,912.0,116.0,2.8,31.6,920.0,968.91,688.12
2018,8,18,11,15,915.5,116.0,2.9,31.65,934.5,949.9,676.29
2018,8,18,11,30,919.0,116.0,3.0,31.7,949.0,927.1,662.07
2018,8,18,11,45,920.0,116.5,3.1,31.7,955.5,898.91,644.48
2018,8,18,12,0,921.0,117.0,3.2,31.7,962.0,867.26,624.56
2018,8,18,12,15,920.0,118.0,3.25,31.65,960.5,831.16,601.41
2018,8,18,12,30,919.0,119.0,3.3,31.6,959.0,792.03,575.68
2018,8,18,12,45,916.5,119.0,3.4,31.6,949.5,748.2,545.08
2018,8,18,13,0,914.0,119.0,3.5,31.6,940.0,701.87,511.94
2018,8,18,13,15,911.5,118.0,3.6,31.45,923.5,652.45,475.98
2018,8,18,13,30,909.0,117.0,3.7,31.3,907.0,600.94,437.35
2018,8,18,13,45,903.5,116.0,3.75,31.2,882.5,546.02,394.78
2018,8,18,14,0,898.0,115.0,3.8,31.1,858.0,489.74,349.83
2018,8,18,14,15,890.5,112.5,3.85,30.9,826.0,430.49,301.5
2018,8,18,14,30,883.0,110.0,3.9,30.7,794.0,370.6,251.52
2018,8,18,14,45,873.5,108.0,3.95,30.45,756.5,310.13,200.81
2018,8,18,15,0,864.0,106.0,4.0,30.2,719.0,249.72,151.46
2018,8,18,15,15,850.0,103.5,4.0,30.2,675.5,182.02,101.37
2018,8,18,15,30,836.0,101.0,4.0,30.2,632.0,121.23,67.8
2018,8,18,15,45,818.5,97.5,4.05,29.55,584.0,80.8,61.08
2018,8,18,16,0,801.0,94.0,4.1,28.9,536.0,78.79,59.84
2018,8,18,16,15,778.0,89.5,4.0,28.4,485.0,75.86,57.77
2018,8,18,16,30,755.0,85.0,3.9,27.9,434.0,72.82,55.58
2018,8,18,16,45,723.0,80.0,3.85,27.4,381.0,69.13,52.83
2018,8,18,17,0,691.0,75.0,3.8,26.9,328.0,60.34,45.71
2018,8,18,17,15,644.5,68.5,3.55,26.1,275.0,55.46,41.84
2018,8,18,17,30,598.0,62.0,3.3,25.3,222.0,50.52,37.79
2018,8,18,17,45,529.0,54.0,3.05,24.5,172.0,44.18,32.34
2018,8,18,18,0,460.0,46.0,2.8,23.7,122.0,37.85,26.67
2018,8,18,18,15,342.5,35.0,2.55,23.0,80.0,28.8,18.34
2018,8,18,18,30,225.0,24.0,2.3,22.3,38.0,19.82,6.21
2018,8,18,18,45,112.5,12.0,2.1,21.55,19.0,9.44,0.0
2018,8,18,19,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,15,37.5,4.5,0.85,17.6,4.5,0.0,0.0
2018,8,19,5,30,75.0,9.0,0.9,18.1,9.0,37.09,0.0
2018,8,19,5,45,216.0,20.5,0.95,18.65,38.5,138.26,17.73
2018,8,19,6,0,357.0,32.0,1.0,19.2,68.0,249.59,189.28
2018,8,19,6,15,454.5,40.5,1.05,19.75,114.5,334.1,264.75
2018,8,19,6,30,552.0,49.0,1.1,20.3,161.0,427.71,342.0
2018,8,19,6,45,614.0,55.0,1.15,20.9,213.5,502.85,401.49
2018,8,19,7,0,676.0,61.0,1.2,21.5,266.0,577.86,457.66
2018,8,19,7,15,718.0,65.5,1.35,22.3,320.5,643.72,503.69
2018,8,19,7,30,760.0,70.0,1.5,23.1,375.0,710.28,548.56
2018,8,19,7,45,790.5,72.5,1.65,23.9,428.5,765.12,583.84
2018,8,19,8,0,821.0,75.0,1.8,24.7,482.0,818.9,617.59
2018,8,19,8,15,842.5,78.0,1.95,25.45,533.5,854.04,638.2
2018,8,19,8,30,864.0,81.0,2.1,26.2,585.0,896.2,663.4
2018,8,19,8,45,881.0,83.5,2.3,26.9,633.0,930.97,683.93
2018,8,19,9,0,898.0,86.0,2.5,27.6,681.0,962.66,702.34
2018,8,19,9,15,905.5,89.5,2.6,28.05,722.0,982.98,713.12
2018,8,19,9,30,913.0,93.0,2.7,28.5,763.0,999.46,721.58
2018,8,19,9,45,916.5,98.0,2.8,28.9,798.0,1009.7,726.31
2018,8,19,10,0,920.0,103.0,2.9,29.3,833.0,1015.77,728.56
2018,8,19,10,15,927.5,104.0,2.95,29.6,863.0,1017.36,727.98
2018,8,19,10,30,935.0,105.0,3.0,29.9,893.0,1014.82,724.96
2018,8,19,10,45,940.5,106.0,3.1,30.15,916.0,1006.22,718.81
2018,8,19,11,0,946.0,107.0,3.2,30.4,939.0,993.48,710.17
2018,8,19,11,15,950.5,107.0,3.25,30.5,954.5,974.76,697.87
2018,8,19,11,30,955.0,107.0,3.3,30.6,970.0,952.07,683.11
2018,8,19,11,45,957.0,107.0,3.35,30.7,977.0,923.35,664.48
2018,8,19,12,0,959.0,107.0,3.4,30.8,984.0,890.98,643.47
2018,8,19,12,15,960.5,105.0,3.45,30.8,982.5,852.99,618.92
2018,8,19,12,30,962.0,103.0,3.5,30.8,981.0,811.74,592.04
2018,8,19,12,45,962.0,102.0,3.55,30.8,972.0,767.18,560.81
2018,8,19,13,0,962.0,101.0,3.6,30.8,963.0,719.77,526.63
2018,8,19,13,15,959.0,100.0,3.6,30.65,945.5,667.88,488.5
2018,8,19,13,30,956.0,99.0,3.6,30.5,928.0,613.81,447.66
2018,8,19,13,45,952.0,97.5,3.6,30.4,903.0,556.89,403.36
2018,8,19,14,0,948.0,96.0,3.6,30.3,878.0,498.35,356.41
2018,8,19,14,15,941.5,94.5,3.6,30.1,846.0,437.45,306.43
2018,8,19,14,30,935.0,93.0,3.6,29.9,814.0,375.7,254.57
2018,8,19,14,45,926.5,91.0,3.55,29.65,776.0,312.46,201.24
2018,8,19,15,0,918.0,89.0,3.5,29.4,738.0,249.13,149.22
2018,8,19,15,15,905.0,86.5,3.5,29.4,693.0,185.01,101.77
2018,8,19,15,30,892.0,84.0,3.5,29.4,648.0,121.88,67.18
2018,8,19,15,45,876.0,81.5,3.45,28.75,599.5,80.28,60.86
2018,8,19,16,0,860.0,79.0,3.4,28.1,551.0,77.88,59.29
2018,8,19,16,15,838.5,75.5,3.35,27.55,499.0,67.45,50.98
2018,8,19,16,30,817.0,72.0,3.3,27.0,447.0,64.69,49.0
2018,8,19,16,45,786.5,68.0,3.25,26.5,392.5,61.33,46.47
2018,8,19,17,0,756.0,64.0,3.2,26.0,338.0,57.92,43.85
2018,8,19,17,15,709.5,59.5,3.0,25.1,283.5,53.86,40.67
2018,8,19,17,30,663.0,55.0,2.8,24.2,229.0,49.83,37.38
2018,8,19,17,45,591.0,48.0,2.65,23.3,177.0,40.11,29.0
2018,8,19,18,0,519.0,41.0,2.5,22.4,125.0,34.26,23.73
2018,8,19,18,15,390.0,32.0,2.45,21.65,82.0,26.57,16.51
2018,8,19,18,30,261.0,23.0,2.4,20.9,39.0,19.11,4.28
2018,8,19,18,45,130.5,11.5,2.3,20.15,19.5,9.05,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,5,15,31.0,3.5,1.35,12.9,3.5,0.0,0.0
2018,8,20,5,30,62.0,7.0,1.5,13.3,7.0,30.47,0.0
2018,8,20,5,45,220.0,19.0,1.6,13.65,37.5,138.84,0.0
2018,8,20,6,0,378.0,31.0,1.7,14.0,68.0,260.54,201.34
2018,8,20,6,15,474.5,39.0,1.7,14.6,114.5,345.07,279.88
2018,8,20,6,30,571.0,47.0,1.7,15.2,161.0,438.59,359.33
2018,8,20,6,45,630.5,52.5,1.7,15.8,213.5,508.1,416.29
2018,8,20,7,0,690.0,58.0,1.7,16.4,266.0,586.17,475.97
2018,8,20,7,15,730.0,62.5,1.7,17.25,320.5,651.07,521.43
2018,8,20,7,30,770.0,67.0,1.7,18.1,375.0,716.54,565.32
2018,8,20,7,45,797.0,71.0,1.75,18.9,428.0,770.7,600.02
2018,8,20,8,0,824.0,75.0,1.8,19.7,481.0,823.59,632.89
2018,8,20,8,15,844.0,77.5,1.85,20.4,531.5,856.84,651.77
2018,8,20,8,30,864.0,80.0,1.9,21.1,582.0,897.09,675.29
2018,8,20,8,45,879.0,82.5,1.95,21.85,629.0,930.01,693.37
2018,8,20,9,0,894.0,85.0,2.0,22.6,676.0,959.77,709.26
2018,8,20,9,15,897.0,91.0,2.1,23.15,715.5,978.55,719.05
2018,8,20,9,30,900.0,97.0,2.2,23.7,755.0,993.29,726.4
2018,8,20,9,45,898.0,104.5,2.3,24.25,788.5,1000.66,729.11
2018,8,20,10,0,896.0,112.0,2.4,24.8,822.0,1003.74,729.25
2018,8,20,10,15,903.5,113.0,2.5,25.2,851.0,1005.21,728.95
2018,8,20,10,30,911.0,114.0,2.6,25.6,880.0,1002.65,726.18
2018,8,20,10,45,917.0,114.5,2.75,25.95,902.5,994.08,720.29
2018,8,20,11,0,923.0,115.0,2.9,26.3,925.0,981.48,711.88
2018,8,20,11,15,926.5,115.0,3.0,26.55,939.5,962.1,699.0
2018,8,20,11,30,930.0,115.0,3.1,26.8,954.0,938.88,683.68
2018,8,20,11,45,932.0,115.5,3.15,27.05,961.0,911.08,665.01
2018,8,20,12,0,934.0,116.0,3.2,27.3,968.0,879.7,643.99
2018,8,20,12,15,930.5,117.5,3.3,27.35,965.0,841.42,619.07
2018,8,20,12,30,927.0,119.0,3.4,27.4,962.0,800.24,591.68
2018,8,20,12,45,921.0,120.0,3.45,27.45,950.5,754.2,558.69
2018,8,20,13,0,915.0,121.0,3.5,27.5,939.0,705.92,523.36
2018,8,20,13,15,911.0,120.5,3.55,27.4,921.5,655.67,486.01
2018,8,20,13,30,907.0,120.0,3.6,27.3,904.0,603.46,446.09
