Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,13,45,889.5,125.0,3.6,27.15,875.5,546.74,401.61
2018,8,20,14,0,872.0,130.0,3.6,27.0,847.0,489.74,355.64
2018,8,20,14,15,863.0,128.0,3.65,26.75,814.5,431.32,307.49
2018,8,20,14,30,854.0,126.0,3.7,26.5,782.0,370.14,256.11
2018,8,20,14,45,837.0,124.5,3.7,26.25,741.0,308.16,203.92
2018,8,20,15,0,820.0,123.0,3.7,26.0,700.0,247.34,153.97
2018,8,20,15,15,820.5,114.5,3.7,26.0,661.0,185.52,107.07
2018,8,20,15,30,821.0,106.0,3.7,26.0,622.0,123.3,71.19
2018,8,20,15,45,799.5,102.5,3.7,25.25,572.5,83.76,64.68
2018,8,20,16,0,778.0,99.0,3.7,24.5,523.0,81.8,63.51
2018,8,20,16,15,749.0,94.5,3.7,23.9,470.5,78.9,61.46
2018,8,20,16,30,720.0,90.0,3.7,23.3,418.0,70.07,54.36
2018,8,20,16,45,675.5,85.5,3.65,22.75,362.5,66.91,52.01
2018,8,20,17,0,631.0,81.0,3.6,22.2,307.0,63.78,49.62
2018,8,20,17,15,603.5,72.0,3.5,21.45,259.5,57.57,44.52
2018,8,20,17,30,576.0,63.0,3.4,20.7,212.0,51.12,39.06
2018,8,20,17,45,500.0,54.0,3.3,19.95,162.0,44.01,32.81
2018,8,20,18,0,424.0,45.0,3.2,19.2,112.0,36.9,26.3
2018,8,20,18,15,310.5,33.5,3.1,18.55,72.5,27.52,17.43
2018,8,20,18,30,197.0,22.0,3.0,17.9,33.0,18.15,1.78
2018,8,20,18,45,98.5,11.0,2.9,17.3,16.5,8.65,0.0
2018,8,20,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,21,5,15,29.0,3.0,1.5,12.75,3.0,0.0,0.0
2018,8,21,5,30,58.0,6.0,1.6,13.0,6.0,28.21,0.0
2018,8,21,5,45,224.5,18.0,1.75,13.25,36.5,139.91,0.0
2018,8,21,6,0,391.0,30.0,1.9,13.5,67.0,267.46,206.09
2018,8,21,6,15,482.5,37.5,1.85,13.9,112.5,349.28,284.04
2018,8,21,6,30,574.0,45.0,1.8,14.3,158.0,439.58,361.61
2018,8,21,6,45,545.0,61.0,1.75,14.7,194.5,467.59,385.64
2018,8,21,7,0,516.0,77.0,1.7,15.1,231.0,490.78,403.73
2018,8,21,7,15,483.0,99.0,1.65,15.6,265.5,504.99,413.06
2018,8,21,7,30,450.0,121.0,1.6,16.1,300.0,522.69,423.92
2018,8,21,7,45,393.5,151.5,1.55,16.6,323.5,525.71,422.36
2018,8,21,8,0,337.0,182.0,1.5,17.1,347.0,501.71,400.8
2018,8,21,8,15,459.5,173.0,1.45,17.75,424.0,630.24,495.4
2018,8,21,8,30,582.0,164.0,1.4,18.4,501.0,752.03,579.48
2018,8,21,8,45,675.5,145.5,1.4,19.0,567.5,831.3,629.64
2018,8,21,9,0,769.0,127.0,1.4,19.6,634.0,902.19,673.0
2018,8,21,9,15,815.0,119.0,1.45,20.2,686.5,945.52,698.04
2018,8,21,9,30,861.0,111.0,1.5,20.8,739.0,972.59,712.6
2018,8,21,9,45,877.0,111.0,1.6,21.35,777.5,989.01,721.36
2018,8,21,10,0,893.0,111.0,1.7,21.9,816.0,1001.66,727.89
2018,8,21,10,15,906.0,109.5,1.8,22.35,847.5,1005.88,729.45
2018,8,21,10,30,919.0,108.0,1.9,22.8,879.0,1006.07,728.62
2018,8,21,10,45,913.5,115.0,2.0,23.25,898.0,992.95,719.43
2018,8,21,11,0,908.0,122.0,2.1,23.7,917.0,975.8,707.83
2018,8,21,11,15,921.5,116.5,2.25,24.0,934.5,960.51,698.42
2018,8,21,11,30,935.0,111.0,2.4,24.3,952.0,941.09,686.24
2018,8,21,11,45,936.0,111.5,2.5,24.6,958.5,912.28,667.41
2018,8,21,12,0,937.0,112.0,2.6,24.9,965.0,879.95,646.21
2018,8,21,12,15,936.5,112.0,2.7,25.1,963.0,842.62,621.79
2018,8,21,12,30,936.0,112.0,2.8,25.3,961.0,802.2,595.02
2018,8,21,12,45,933.5,111.5,2.9,25.45,951.0,757.05,562.82
2018,8,21,13,0,931.0,111.0,3.0,25.6,941.0,709.34,527.99
2018,8,21,13,15,915.0,117.5,3.05,25.65,920.0,656.55,488.43
2018,8,21,13,30,899.0,124.0,3.1,25.7,899.0,602.66,447.0
2018,8,21,13,45,900.5,119.0,3.15,25.75,876.0,548.41,404.1
2018,8,21,14,0,902.0,114.0,3.2,25.8,853.0,492.13,358.22
2018,8,21,14,15,898.0,110.5,3.25,25.65,822.0,432.95,309.02
2018,8,21,14,30,894.0,107.0,3.3,25.5,791.0,372.75,257.76
2018,8,21,14,45,869.5,110.0,3.35,25.35,748.0,310.77,205.36
2018,8,21,15,0,845.0,113.0,3.4,25.2,705.0,245.37,151.87
2018,8,21,15,15,798.5,117.5,3.4,25.2,648.5,184.61,107.6
2018,8,21,15,30,752.0,122.0,3.4,25.2,592.0,129.22,77.96
2018,8,21,15,45,770.5,105.5,3.4,24.6,554.5,85.12,66.0
2018,8,21,16,0,789.0,89.0,3.4,24.0,517.0,75.28,58.17
2018,8,21,16,15,769.0,85.5,3.4,23.5,468.5,73.0,56.6
2018,8,21,16,30,749.0,82.0,3.4,23.0,420.0,70.65,54.95
2018,8,21,16,45,723.0,77.0,3.4,22.5,369.5,67.0,52.16
2018,8,21,17,0,697.0,72.0,3.4,22.0,319.0,58.41,45.05
2018,8,21,17,15,646.5,65.5,3.35,21.2,265.0,53.39,40.95
2018,8,21,17,30,596.0,59.0,3.3,20.4,211.0,48.34,36.68
2018,8,21,17,45,510.5,51.5,3.2,19.6,160.0,42.18,31.24
2018,8,21,18,0,425.0,44.0,3.1,18.8,109.0,36.15,25.65
2018,8,21,18,15,306.5,32.5,3.1,18.1,70.0,26.72,16.65
2018,8,21,18,30,188.0,21.0,3.1,17.4,31.0,17.34,0.0
2018,8,21,18,45,94.0,10.5,3.05,16.7,15.5,8.26,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,22,5,15,20.5,3.0,0.9,12.5,3.0,0.0,0.0
2018,8,22,5,30,41.0,6.0,0.9,12.9,6.0,4.72,0.0
2018,8,22,5,45,169.0,19.0,0.9,13.3,33.0,92.74,0.0
2018,8,22,6,0,297.0,32.0,0.9,13.7,60.0,221.41,168.65
2018,8,22,6,15,397.5,42.5,0.75,14.25,105.0,307.57,248.01
2018,8,22,6,30,498.0,53.0,0.6,14.8,150.0,403.42,327.55
2018,8,22,6,45,565.5,60.0,0.45,15.4,202.0,481.76,388.78
2018,8,22,7,0,633.0,67.0,0.3,16.0,254.0,564.44,449.13
2018,8,22,7,15,678.0,72.0,0.5,16.8,308.5,631.3,496.91
2018,8,22,7,30,723.0,77.0,0.7,17.6,363.0,694.96,540.97
2018,8,22,7,45,756.0,80.5,0.85,18.35,416.5,752.2,578.73
2018,8,22,8,0,789.0,84.0,1.0,19.1,470.0,808.55,614.99
2018,8,22,8,15,812.5,87.0,1.15,19.8,521.0,854.53,643.63
2018,8,22,8,30,836.0,90.0,1.3,20.5,572.0,898.3,670.47
2018,8,22,8,45,854.5,91.5,1.45,21.2,619.0,921.77,683.64
2018,8,22,9,0,873.0,93.0,1.6,21.9,666.0,953.12,702.14
2018,8,22,9,15,884.0,96.0,1.75,22.5,708.0,975.7,715.02
2018,8,22,9,30,895.0,99.0,1.9,23.1,750.0,994.61,725.61
2018,8,22,9,45,902.5,101.5,2.05,23.7,785.5,1005.69,731.23
2018,8,22,10,0,910.0,104.0,2.2,24.3,821.0,1012.77,734.43
2018,8,22,10,15,918.0,105.0,2.3,24.7,851.0,1014.7,734.45
2018,8,22,10,30,926.0,106.0,2.4,25.1,881.0,1012.53,732.02
2018,8,22,10,45,932.0,106.5,2.5,25.5,903.5,1003.79,725.53
2018,8,22,11,0,938.0,107.0,2.6,25.9,926.0,990.95,716.55
2018,8,22,11,15,942.0,107.0,2.65,26.1,941.0,971.71,703.66
2018,8,22,11,30,946.0,107.0,2.7,26.3,956.0,948.54,688.32
2018,8,22,11,45,948.0,107.0,2.75,26.5,962.5,919.81,669.4
2018,8,22,12,0,950.0,107.0,2.8,26.7,969.0,887.46,648.1
2018,8,22,12,15,947.0,108.5,2.8,26.75,966.5,849.0,622.71
2018,8,22,12,30,944.0,110.0,2.8,26.8,964.0,807.53,595.19
2018,8,22,12,45,938.5,111.5,2.85,26.85,953.0,761.49,562.6
2018,8,22,13,0,933.0,113.0,2.9,26.9,942.0,713.08,527.48
2018,8,22,13,15,929.0,112.5,2.95,26.8,924.0,661.86,489.73
2018,8,22,13,30,925.0,112.0,3.0,26.7,906.0,608.62,449.32
2018,8,22,13,45,919.5,110.5,3.05,26.6,880.5,552.09,405.18
2018,8,22,14,0,914.0,109.0,3.1,26.5,855.0,494.17,358.5
2018,8,22,14,15,906.0,107.5,3.15,26.3,822.5,434.15,308.9
2018,8,22,14,30,898.0,106.0,3.2,26.1,790.0,373.5,257.57
2018,8,22,14,45,887.5,103.5,3.25,25.85,751.0,311.14,204.6
2018,8,22,15,0,877.0,101.0,3.3,25.6,712.0,248.99,153.11
2018,8,22,15,15,862.5,99.0,3.3,25.6,668.0,187.07,106.79
2018,8,22,15,30,848.0,97.0,3.3,25.6,624.0,118.83,67.29
2018,8,22,15,45,829.0,93.5,3.35,24.9,575.0,78.67,60.56
2018,8,22,16,0,810.0,90.0,3.4,24.2,526.0,76.49,59.16
2018,8,22,16,15,784.0,86.0,3.4,23.65,473.5,73.72,57.19
2018,8,22,16,30,758.0,82.0,3.4,23.1,421.0,70.87,55.13
2018,8,22,16,45,722.5,77.5,3.4,22.55,367.5,67.42,52.51
2018,8,22,17,0,687.0,73.0,3.4,22.0,314.0,59.0,45.57
2018,8,22,17,15,635.5,67.0,3.25,21.15,260.5,54.38,41.83
2018,8,22,17,30,584.0,61.0,3.1,20.3,207.0,49.77,37.94
2018,8,22,17,45,506.5,52.0,3.0,19.45,157.0,42.59,31.59
2018,8,22,18,0,429.0,43.0,2.9,18.6,107.0,35.41,24.99
2018,8,22,18,15,300.0,31.0,2.85,17.95,67.0,25.5,15.47
2018,8,22,18,30,171.0,19.0,2.8,17.3,27.0,15.63,0.0
2018,8,22,18,45,85.5,9.5,2.75,16.65,13.5,7.47,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,23,5,15,21.0,3.0,1.45,12.3,2.5,0.0,0.0
2018,8,23,5,30,42.0,6.0,1.6,12.8,5.0,0.0,0.0
2018,8,23,5,45,170.5,18.5,1.75,13.25,31.5,93.44,0.0
2018,8,23,6,0,299.0,31.0,1.9,13.7,58.0,222.59,168.94
2018,8,23,6,15,399.0,41.5,1.9,14.25,103.0,308.63,250.82
2018,8,23,6,30,499.0,52.0,1.9,14.8,148.0,404.41,332.95
2018,8,23,6,45,564.0,59.5,1.9,15.35,200.0,481.81,396.84
2018,8,23,7,0,629.0,67.0,1.9,15.9,252.0,563.39,460.73
2018,8,23,7,15,672.5,72.5,1.8,16.55,305.5,629.68,507.86
2018,8,23,7,30,716.0,78.0,1.7,17.2,359.0,697.06,553.54
2018,8,23,7,45,748.0,82.0,1.65,17.85,412.5,749.25,586.73
2018,8,23,8,0,780.0,86.0,1.6,18.5,466.0,805.16,621.47
2018,8,23,8,15,803.0,89.5,1.55,19.2,516.5,851.09,648.07
2018,8,23,8,30,826.0,93.0,1.5,19.9,567.0,894.8,672.53
2018,8,23,8,45,843.0,95.5,1.5,20.55,614.0,929.13,691.03
2018,8,23,9,0,860.0,98.0,1.5,21.2,661.0,948.42,699.6
2018,8,23,9,15,855.5,108.5,1.6,21.75,698.5,976.79,715.91
2018,8,23,9,30,851.0,119.0,1.7,22.3,736.0,988.89,721.62
2018,8,23,9,45,838.0,133.0,1.75,22.85,765.5,992.1,721.25
2018,8,23,10,0,825.0,147.0,1.8,23.4,795.0,990.77,718.24
2018,8,23,10,15,833.0,149.5,1.9,23.8,824.5,994.02,719.41
2018,8,23,10,30,841.0,152.0,2.0,24.2,854.0,993.28,718.08
2018,8,23,10,45,846.0,154.0,2.1,24.65,875.5,985.14,712.01
2018,8,23,11,0,851.0,156.0,2.2,25.1,897.0,973.03,703.54
2018,8,23,11,15,854.0,157.0,2.35,25.4,911.0,954.19,691.72
2018,8,23,11,30,857.0,158.0,2.5,25.7,925.0,931.59,677.43
2018,8,23,11,45,857.5,159.0,2.6,26.0,931.0,903.17,658.84
2018,8,23,12,0,858.0,160.0,2.7,26.3,937.0,871.37,637.97
2018,8,23,12,15,849.5,165.0,2.8,26.35,933.0,832.73,612.51
2018,8,23,12,30,841.0,170.0,2.9,26.4,929.0,791.56,584.01
2018,8,23,12,45,828.0,175.5,3.0,26.45,916.0,745.37,551.39
2018,8,23,13,0,815.0,181.0,3.1,26.5,903.0,697.6,516.89
2018,8,23,13,15,809.0,180.0,3.2,26.45,884.5,647.81,480.36
2018,8,23,13,30,803.0,179.0,3.3,26.4,866.0,596.57,441.66
2018,8,23,13,45,794.5,177.5,3.4,26.3,840.5,542.5,399.77
2018,8,23,14,0,786.0,176.0,3.5,26.2,815.0,487.74,356.02
2018,8,23,14,15,775.0,173.0,3.55,25.95,782.5,428.0,307.5
2018,8,23,14,30,764.0,170.0,3.6,25.7,750.0,369.7,258.91
2018,8,23,14,45,749.5,166.5,3.65,25.45,711.5,310.53,209.4
2018,8,23,15,0,735.0,163.0,3.7,25.2,673.0,252.44,161.91
2018,8,23,15,15,717.0,158.5,3.7,25.2,629.5,194.57,118.78
2018,8,23,15,30,699.0,154.0,3.7,25.2,586.0,138.76,87.06
2018,8,23,15,45,674.5,148.5,3.75,24.45,538.0,103.24,81.17
2018,8,23,16,0,650.0,143.0,3.8,23.7,490.0,101.28,80.11
2018,8,23,16,15,618.0,135.0,3.8,23.1,438.5,97.37,77.32
2018,8,23,16,30,586.0,127.0,3.8,22.5,387.0,93.29,74.35
2018,8,23,16,45,545.0,118.0,3.8,21.9,335.5,85.24,67.94
2018,8,23,17,0,504.0,109.0,3.8,21.3,284.0,79.25,63.18
2018,8,23,17,15,450.5,96.5,3.7,20.5,233.0,70.67,56.09
2018,8,23,17,30,397.0,84.0,3.6,19.7,182.0,61.93,48.61
2018,8,23,17,45,327.0,68.0,3.55,18.9,135.5,50.48,38.5
2018,8,23,18,0,257.0,52.0,3.5,18.1,89.0,38.86,27.95
2018,8,23,18,15,170.0,34.0,3.45,17.5,54.5,25.57,15.33
2018,8,23,18,30,83.0,16.0,3.4,16.9,20.0,12.14,0.0
2018,8,23,18,45,41.5,8.0,3.35,16.25,10.0,6.29,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,5,15,12.5,2.0,1.8,11.95,2.0,0.0,0.0
2018,8,24,5,30,25.0,4.0,2.0,12.3,4.0,0.0,0.0
2018,8,24,5,45,119.0,18.0,2.2,12.6,27.5,69.51,0.0
2018,8,24,6,0,213.0,32.0,2.4,12.9,51.0,180.32,135.61
2018,8,24,6,15,305.5,47.0,2.35,13.35,94.5,260.16,212.42
2018,8,24,6,30,398.0,62.0,2.3,13.8,138.0,350.09,290.67
2018,8,24,6,45,465.0,73.5,2.3,14.25,189.0,431.29,358.74
2018,8,24,7,0,532.0,85.0,2.3,14.7,240.0,515.14,425.93
2018,8,24,7,15,579.5,93.0,2.25,15.3,293.0,584.36,478.33
2018,8,24,7,30,627.0,101.0,2.2,15.9,346.0,654.96,528.72
2018,8,24,7,45,663.5,107.5,2.15,16.5,399.5,715.6,569.62
2018,8,24,8,0,700.0,114.0,2.1,17.1,453.0,775.86,608.91
2018,8,24,8,15,727.0,118.0,2.0,17.75,503.5,823.85,637.76
2018,8,24,8,30,754.0,122.0,1.9,18.4,554.0,870.03,664.56
2018,8,24,8,45,774.5,126.0,1.85,19.05,601.5,907.9,685.55
2018,8,24,9,0,795.0,130.0,1.8,19.7,649.0,936.02,699.72
2018,8,24,9,15,799.5,137.5,1.85,20.35,687.5,956.22,709.84
2018,8,24,9,30,804.0,145.0,1.9,21.0,726.0,972.66,717.63
2018,8,24,9,45,801.5,154.5,1.9,21.65,758.0,980.38,719.25
2018,8,24,10,0,799.0,164.0,1.9,22.3,790.0,984.06,718.49
2018,8,24,10,15,809.5,165.5,2.05,22.75,820.0,988.73,720.93
2018,8,24,10,30,820.0,167.0,2.2,23.2,850.0,989.43,720.84
2018,8,24,10,45,827.5,167.5,2.3,23.7,872.0,982.26,715.09
2018,8,24,11,0,835.0,168.0,2.4,24.2,894.0,971.11,706.94
2018,8,24,11,15,840.5,168.5,2.55,24.5,909.0,954.17,696.12
2018,8,24,11,30,846.0,169.0,2.7,24.8,924.0,933.4,682.79
2018,8,24,11,45,850.0,168.0,2.8,25.15,931.0,906.22,664.67
2018,8,24,12,0,854.0,167.0,2.9,25.5,938.0,875.51,644.19
2018,8,24,12,15,853.0,167.5,3.0,25.65,936.0,838.77,619.54
2018,8,24,12,30,852.0,168.0,3.1,25.8,934.0,799.12,591.8
2018,8,24,12,45,848.5,167.5,3.2,25.95,923.5,754.18,559.79
2018,8,24,13,0,845.0,167.0,3.3,26.1,913.0,706.98,525.43
2018,8,24,13,15,841.5,164.5,3.4,26.0,895.0,656.17,488.09
2018,8,24,13,30,838.0,162.0,3.5,25.9,877.0,603.61,448.31
2018,8,24,13,45,832.0,159.5,3.6,25.8,851.5,548.26,405.18
2018,8,24,14,0,826.0,157.0,3.7,25.7,826.0,491.88,359.84
2018,8,24,14,15,816.5,153.5,3.7,25.5,793.0,432.62,311.03
2018,8,24,14,30,807.0,150.0,3.7,25.3,760.0,373.25,261.03
2018,8,24,14,45,795.5,146.0,3.75,25.05,721.5,313.13,210.25
2018,8,24,15,0,784.0,142.0,3.8,24.8,683.0,253.67,161.19
2018,8,24,15,15,766.5,138.0,3.8,24.8,639.0,187.77,111.74
2018,8,24,15,30,749.0,134.0,3.8,24.8,595.0,129.32,78.63
2018,8,24,15,45,727.5,129.0,3.8,24.05,547.0,92.36,72.27
2018,8,24,16,0,706.0,124.0,3.8,23.3,499.0,90.25,71.01
2018,8,24,16,15,676.5,118.0,3.75,22.75,447.5,87.19,68.86
2018,8,24,16,30,647.0,112.0,3.7,22.2,396.0,84.03,66.59
2018,8,24,16,45,607.5,104.0,3.65,21.65,343.5,79.17,62.83
2018,8,24,17,0,568.0,96.0,3.6,21.1,291.0,74.18,58.87
2018,8,24,17,15,512.5,85.5,3.5,20.35,238.5,66.94,52.88
2018,8,24,17,30,457.0,75.0,3.4,19.6,186.0,56.5,43.89
2018,8,24,17,45,379.5,62.0,3.3,18.8,138.5,46.79,35.27
2018,8,24,18,0,302.0,49.0,3.2,18.0,91.0,37.02,26.31
2018,8,24,18,15,200.5,32.5,3.1,17.4,55.5,24.6,14.26
2018,8,24,18,30,99.0,16.0,3.0,16.8,20.0,12.59,0.0
2018,8,24,18,45,49.5,8.0,2.95,16.2,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.1,11.5,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,11.9,4.0,0.0,0.0
2018,8,25,5,45,99.0,17.0,1.35,12.35,24.5,59.66,0.0
2018,8,25,6,0,177.0,30.0,1.5,12.8,45.0,158.83,117.56
2018,8,25,6,15,247.5,44.0,1.45,13.35,81.5,223.76,181.82
2018,8,25,6,30,318.0,58.0,1.4,13.9,118.0,295.95,244.97
2018,8,25,6,45,356.0,73.5,1.4,14.4,160.5,354.63,294.49
2018,8,25,7,0,394.0,89.0,1.4,14.9,203.0,415.81,343.72
2018,8,25,7,15,436.0,103.0,1.35,15.7,252.5,480.22,392.71
2018,8,25,7,30,478.0,117.0,1.3,16.5,302.0,546.49,440.84
2018,8,25,7,45,570.0,116.0,1.2,17.25,368.0,648.23,512.91
2018,8,25,8,0,662.0,115.0,1.1,18.0,434.0,745.81,576.98
2018,8,25,8,15,609.5,142.0,1.1,18.8,460.5,746.6,572.59
2018,8,25,8,30,557.0,169.0,1.1,19.6,487.0,731.58,558.42
2018,8,25,8,45,477.0,206.5,1.1,20.35,494.5,707.02,536.25
2018,8,25,9,0,397.0,244.0,1.1,21.1,502.0,675.63,509.61
2018,8,25,9,15,337.5,284.5,1.2,21.75,513.5,640.58,482.47
2018,8,25,9,30,278.0,325.0,1.3,22.4,525.0,624.63,468.09
2018,8,25,9,45,346.0,324.0,1.35,23.05,585.5,686.99,511.04
2018,8,25,10,0,414.0,323.0,1.4,23.7,646.0,768.57,564.63
2018,8,25,10,15,436.0,328.0,1.5,24.2,679.5,788.5,576.32
2018,8,25,10,30,458.0,333.0,1.6,24.7,713.0,805.55,586.71
2018,8,25,10,45,485.0,337.0,1.75,25.25,749.0,823.32,598.02
2018,8,25,11,0,512.0,341.0,1.9,25.8,785.0,837.54,606.9
2018,8,25,11,15,579.0,308.0,2.0,26.05,817.5,850.82,616.82
2018,8,25,11,30,646.0,275.0,2.1,26.3,850.0,861.85,625.06
2018,8,25,11,45,676.0,264.0,2.25,26.55,869.5,852.13,619.08
2018,8,25,12,0,706.0,253.0,2.4,26.8,889.0,837.77,609.99
2018,8,25,12,15,740.5,231.5,2.55,26.85,897.0,813.35,594.65
2018,8,25,12,30,775.0,210.0,2.7,26.9,905.0,783.87,575.42
2018,8,25,12,45,813.0,185.0,2.85,26.9,907.0,744.33,548.97
2018,8,25,13,0,851.0,160.0,3.0,26.9,909.0,706.04,522.23
2018,8,25,13,15,848.0,158.0,3.1,26.7,891.5,655.65,485.59
2018,8,25,13,30,845.0,156.0,3.2,26.5,874.0,603.41,446.45
2018,8,25,13,45,839.0,153.5,3.3,26.25,848.5,547.67,403.49
2018,8,25,14,0,833.0,151.0,3.4,26.0,823.0,490.87,358.24
2018,8,25,14,15,689.5,201.5,3.45,25.6,743.0,416.39,300.77
2018,8,25,14,30,546.0,252.0,3.5,25.2,663.0,355.58,254.38
2018,8,25,14,45,581.0,223.5,3.55,24.8,640.5,304.94,211.5
2018,8,25,15,0,616.0,195.0,3.6,24.4,618.0,250.67,165.96
2018,8,25,15,15,688.5,161.0,3.6,24.4,605.0,192.45,118.76
2018,8,25,15,30,761.0,127.0,3.6,24.4,592.0,125.55,75.59
2018,8,25,15,45,741.5,121.5,3.65,23.5,544.0,88.14,68.92
2018,8,25,16,0,722.0,116.0,3.7,22.6,496.0,85.55,67.27
2018,8,25,16,15,698.5,108.5,3.65,22.05,445.5,81.4,64.16
2018,8,25,16,30,675.0,101.0,3.6,21.5,395.0,77.04,60.83
2018,8,25,16,45,639.0,93.5,3.55,20.95,342.5,72.28,57.1
2018,8,25,17,0,603.0,86.0,3.5,20.4,290.0,67.37,53.17
2018,8,25,17,15,550.5,76.5,3.4,19.65,238.0,60.62,47.54
2018,8,25,17,30,498.0,67.0,3.3,18.9,186.0,53.73,41.59
2018,8,25,17,45,421.0,55.5,3.15,18.15,138.5,44.9,33.69
2018,8,25,18,0,344.0,44.0,3.0,17.4,91.0,35.96,25.4
2018,8,25,18,15,229.5,30.0,2.9,16.8,55.5,22.89,12.57
2018,8,25,18,30,115.0,16.0,2.8,16.2,20.0,12.59,0.0
2018,8,25,18,45,57.5,8.0,2.7,15.65,10.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,26,5,15,19.5,2.5,1.05,11.1,2.0,0.0,0.0
2018,8,26,5,30,39.0,5.0,1.2,11.5,4.0,0.0,0.0
2018,8,26,5,45,182.0,17.0,1.35,11.85,30.0,98.91,0.0
2018,8,26,6,0,325.0,29.0,1.5,12.2,56.0,235.44,173.68
2018,8,26,6,15,435.0,38.0,1.5,12.8,102.0,329.59,267.67
2018,8,26,6,30,545.0,47.0,1.5,13.4,148.0,432.25,355.6
2018,8,26,6,45,615.0,53.0,1.5,13.95,201.5,513.49,422.41
2018,8,26,7,0,685.0,59.0,1.5,14.5,255.0,594.75,484.72
2018,8,26,7,15,729.5,62.5,1.55,15.3,310.0,662.4,532.88
2018,8,26,7,30,774.0,66.0,1.6,16.1,365.0,730.77,579.5
2018,8,26,7,45,805.5,69.0,1.65,16.9,419.5,787.86,616.3
2018,8,26,8,0,837.0,72.0,1.7,17.7,474.0,843.89,651.3
2018,8,26,8,15,859.5,74.5,1.7,18.45,526.0,879.62,671.07
2018,8,26,8,30,882.0,77.0,1.7,19.2,578.0,922.61,695.53
2018,8,26,8,45,899.0,78.5,1.75,19.95,625.5,956.54,714.06
2018,8,26,9,0,916.0,80.0,1.8,20.7,673.0,987.3,730.42
2018,8,26,9,15,928.0,81.5,1.85,21.3,715.5,1009.75,741.75
2018,8,26,9,30,940.0,83.0,1.9,21.9,758.0,1028.41,750.77
2018,8,26,9,45,949.0,84.0,2.0,22.5,794.5,1039.57,755.77
2018,8,26,10,0,958.0,85.0,2.1,23.1,831.0,1046.6,758.33
2018,8,26,10,15,965.5,85.0,2.15,23.55,860.5,1046.83,756.55
2018,8,26,10,30,973.0,85.0,2.2,24.0,890.0,1042.81,752.3
2018,8,26,10,45,978.5,85.5,2.3,24.5,913.0,1033.1,745.06
2018,8,26,11,0,984.0,86.0,2.4,25.0,936.0,1019.1,735.23
2018,8,26,11,15,987.0,85.5,2.45,25.35,950.0,997.54,720.58
2018,8,26,11,30,990.0,85.0,2.5,25.7,964.0,971.93,703.45
2018,8,26,11,45,992.0,85.0,2.6,26.05,970.5,941.98,683.99
2018,8,26,12,0,994.0,85.0,2.7,26.4,977.0,908.23,661.97
2018,8,26,12,15,991.5,86.5,2.8,26.5,974.5,868.65,636.57
2018,8,26,12,30,989.0,88.0,2.9,26.6,972.0,825.83,608.77
2018,8,26,12,45,984.5,89.0,3.0,26.7,961.0,778.16,576.09
2018,8,26,13,0,980.0,90.0,3.1,26.8,950.0,727.87,539.72
2018,8,26,13,15,976.5,89.0,3.15,26.75,931.0,674.15,499.97
2018,8,26,13,30,973.0,88.0,3.2,26.7,912.0,618.26,457.38
2018,8,26,13,45,967.0,87.0,3.3,26.6,885.5,559.17,411.22
2018,8,26,14,0,961.0,86.0,3.4,26.5,859.0,498.64,362.32
2018,8,26,14,15,953.0,85.5,3.5,26.25,826.0,436.55,310.8
2018,8,26,14,30,945.0,85.0,3.6,26.0,793.0,373.75,257.33
2018,8,26,14,45,934.5,83.5,3.65,25.7,753.0,309.13,202.04
2018,8,26,15,0,924.0,82.0,3.7,25.4,713.0,244.67,148.3
2018,8,26,15,15,910.5,79.5,3.7,25.4,667.5,179.56,99.37
2018,8,26,15,30,897.0,77.0,3.7,25.4,622.0,115.54,64.18
2018,8,26,15,45,878.5,75.0,3.75,24.55,572.5,75.95,58.46
2018,8,26,16,0,860.0,73.0,3.8,23.7,523.0,73.64,56.97
2018,8,26,16,15,834.0,70.0,3.8,23.1,469.5,70.39,54.58
2018,8,26,16,30,808.0,67.0,3.8,22.5,416.0,60.96,46.87
2018,8,26,16,45,772.0,64.0,3.8,21.85,361.5,58.15,44.76
2018,8,26,17,0,736.0,61.0,3.8,21.2,307.0,55.36,42.61
2018,8,26,17,15,683.0,56.0,3.65,20.35,252.5,50.8,38.86
2018,8,26,17,30,630.0,51.0,3.5,19.5,198.0,46.29,34.98
2018,8,26,17,45,545.5,44.0,3.4,18.65,147.5,36.73,26.46
2018,8,26,18,0,461.0,37.0,3.3,17.8,97.0,30.87,20.92
2018,8,26,18,15,307.5,26.0,3.2,17.15,58.5,21.54,11.02
2018,8,26,18,30,154.0,15.0,3.1,16.5,20.0,11.8,0.0
2018,8,26,18,45,77.0,7.5,3.05,15.85,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,5,15,13.0,2.0,1.8,11.9,1.5,0.0,0.0
2018,8,27,5,30,26.0,4.0,1.9,12.2,3.0,0.0,0.0
2018,8,27,5,45,180.5,15.5,1.95,12.5,28.5,97.47,0.0
2018,8,27,6,0,335.0,27.0,2.0,12.8,54.0,239.06,173.54
2018,8,27,6,15,446.5,34.5,1.95,13.25,99.0,333.72,271.04
2018,8,27,6,30,558.0,42.0,1.9,13.7,144.0,430.49,355.24
2018,8,27,6,45,625.0,47.0,1.85,14.15,196.5,510.03,421.37
2018,8,27,7,0,692.0,52.0,1.8,14.6,249.0,593.43,485.33
2018,8,27,7,15,734.0,55.5,1.75,15.25,303.0,659.08,532.02
2018,8,27,7,30,776.0,59.0,1.7,15.9,357.0,725.45,577.05
2018,8,27,7,45,806.0,62.0,1.6,16.5,410.5,772.37,605.88
2018,8,27,8,0,836.0,65.0,1.5,17.1,464.0,826.6,638.82
2018,8,27,8,15,857.5,67.0,1.55,17.75,515.0,870.42,665.08
2018,8,27,8,30,879.0,69.0,1.6,18.4,566.0,911.94,689.42
2018,8,27,8,45,894.5,70.5,1.6,19.05,613.0,944.5,706.78
2018,8,27,9,0,910.0,72.0,1.6,19.7,660.0,973.87,721.94
2018,8,27,9,15,912.0,78.0,1.75,20.25,699.5,991.97,732.11
2018,8,27,9,30,914.0,84.0,1.9,20.8,739.0,1005.92,739.74
2018,8,27,9,45,910.5,92.5,2.05,21.3,772.0,1013.02,743.17
2018,8,27,10,0,907.0,101.0,2.2,21.8,805.0,1015.68,743.88
2018,8,27,10,15,914.5,102.0,2.35,22.2,834.5,1016.87,744.03
2018,8,27,10,30,922.0,103.0,2.5,22.6,864.0,1013.96,741.61
2018,8,27,10,45,927.5,103.5,2.65,22.95,886.0,1004.48,735.16
2018,8,27,11,0,933.0,104.0,2.8,23.3,908.0,990.91,726.13
2018,8,27,11,15,936.5,104.0,2.9,23.55,922.0,970.96,712.82
2018,8,27,11,30,940.0,104.0,3.0,23.8,936.0,947.1,697.0
2018,8,27,11,45,941.5,104.0,3.1,24.05,942.0,917.71,677.5
2018,8,27,12,0,943.0,104.0,3.2,24.3,948.0,884.73,655.54
2018,8,27,12,15,936.0,107.0,3.35,24.4,943.0,844.26,629.03
2018,8,27,12,30,929.0,110.0,3.5,24.5,938.0,801.04,600.35
2018,8,27,12,45,919.0,114.0,3.6,24.55,925.5,754.03,566.57
2018,8,27,13,0,909.0,118.0,3.7,24.6,913.0,704.99,530.3
2018,8,27,13,15,904.0,117.0,3.8,24.55,894.0,653.31,491.45
2018,8,27,13,30,899.0,116.0,3.9,24.5,875.0,599.81,450.04
2018,8,27,13,45,891.0,115.5,3.95,24.4,848.5,543.57,405.24
2018,8,27,14,0,883.0,115.0,4.0,24.3,822.0,486.27,358.21
2018,8,27,14,15,873.5,113.0,4.05,24.05,788.5,426.5,308.13
2018,8,27,14,30,864.0,111.0,4.1,23.8,755.0,366.37,256.57
2018,8,27,14,45,851.0,109.0,4.1,23.6,715.5,305.22,203.89
2018,8,27,15,0,838.0,107.0,4.1,23.4,676.0,239.46,149.12
2018,8,27,15,15,822.0,104.0,4.1,23.4,632.0,177.67,102.42
2018,8,27,15,30,806.0,101.0,4.1,23.4,588.0,117.49,68.74
2018,8,27,15,45,785.0,97.0,4.05,22.75,539.0,80.27,62.56
2018,8,27,16,0,764.0,93.0,4.0,22.1,490.0,77.83,60.92
2018,8,27,16,15,737.0,88.5,3.9,21.65,438.5,74.82,58.71
2018,8,27,16,30,710.0,84.0,3.8,21.2,387.0,66.23,51.67
2018,8,27,16,45,673.0,78.0,3.7,20.75,334.5,62.03,48.34
2018,8,27,17,0,636.0,72.0,3.6,20.3,282.0,57.75,44.86
2018,8,27,17,15,582.5,64.5,3.45,19.7,230.0,52.08,40.09
2018,8,27,17,30,529.0,57.0,3.3,19.1,178.0,46.37,35.09
2018,8,27,17,45,448.0,47.5,3.15,18.55,131.5,38.8,28.25
2018,8,27,18,0,367.0,38.0,3.0,18.0,85.0,31.24,21.13
2018,8,27,18,15,237.5,25.5,2.95,17.5,50.5,20.94,9.95
2018,8,27,18,30,108.0,13.0,2.9,17.0,16.0,10.23,0.0
2018,8,27,18,45,54.0,6.5,2.85,16.55,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,5,15,11.0,1.5,2.15,12.9,1.0,0.0,0.0
2018,8,28,5,30,22.0,3.0,2.3,13.1,2.0,0.0,0.0
2018,8,28,5,45,160.5,15.0,2.4,13.3,26.0,88.03,0.0
2018,8,28,6,0,299.0,27.0,2.5,13.5,50.0,219.67,156.04
2018,8,28,6,15,410.0,35.5,2.5,13.85,94.0,314.99,255.78
2018,8,28,6,30,521.0,44.0,2.5,14.2,138.0,416.66,344.52
2018,8,28,6,45,496.5,57.0,2.45,14.6,170.5,441.03,366.77
2018,8,28,7,0,472.0,70.0,2.4,15.0,203.0,461.55,383.63
2018,8,28,7,15,511.5,75.5,2.35,15.5,247.0,518.76,428.16
2018,8,28,7,30,551.0,81.0,2.3,16.0,291.0,577.12,470.75
2018,8,28,7,45,579.0,91.5,2.2,16.5,341.0,632.74,509.47
2018,8,28,8,0,607.0,102.0,2.1,17.0,391.0,687.81,546.43
2018,8,28,8,15,718.5,90.5,2.1,17.55,469.0,785.91,613.58
2018,8,28,8,30,830.0,79.0,2.1,18.1,547.0,880.86,675.61
2018,8,28,8,45,860.0,77.0,2.1,18.65,597.5,921.75,699.01
2018,8,28,9,0,890.0,75.0,2.1,19.2,648.0,960.18,720.94
2018,8,28,9,15,900.5,77.0,2.2,19.7,689.0,981.46,732.55
2018,8,28,9,30,911.0,79.0,2.3,20.2,730.0,999.02,741.94
2018,8,28,9,45,918.0,82.0,2.35,20.7,765.5,1010.36,746.82
2018,8,28,10,0,925.0,85.0,2.4,21.2,801.0,1017.6,749.23
2018,8,28,10,15,932.0,85.5,2.5,21.55,830.0,1017.92,748.27
2018,8,28,10,30,939.0,86.0,2.6,21.9,859.0,1014.1,744.81
2018,8,28,10,45,944.0,87.0,2.7,22.25,881.0,1004.71,737.88
2018,8,28,11,0,949.0,88.0,2.8,22.6,903.0,991.17,728.37
2018,8,28,11,15,952.5,87.5,2.9,22.85,917.0,970.61,714.62
2018,8,28,11,30,956.0,87.0,3.0,23.1,931.0,946.11,698.33
2018,8,28,11,45,958.0,86.5,3.05,23.35,937.0,916.45,678.25
2018,8,28,12,0,960.0,86.0,3.1,23.6,943.0,883.14,655.72
2018,8,28,12,15,961.5,85.5,3.2,23.75,942.0,845.9,631.0
2018,8,28,12,30,963.0,85.0,3.3,23.9,941.0,805.32,603.79
2018,8,28,12,45,963.5,83.5,3.35,24.0,931.5,759.95,571.82
2018,8,28,13,0,964.0,82.0,3.4,24.1,922.0,711.67,535.92
2018,8,28,13,15,961.0,81.0,3.45,24.1,903.5,658.97,496.03
2018,8,28,13,30,958.0,80.0,3.5,24.1,885.0,604.08,453.31
2018,8,28,13,45,953.0,79.0,3.55,24.1,859.5,546.23,406.99
2018,8,28,14,0,948.0,78.0,3.6,24.1,834.0,486.87,357.97
2018,8,28,14,15,941.5,77.0,3.55,23.95,802.0,425.67,306.1
2018,8,28,14,30,935.0,76.0,3.5,23.8,770.0,363.64,252.33
2018,8,28,14,45,926.0,74.0,3.5,23.65,731.0,299.64,196.78
2018,8,28,15,0,917.0,72.0,3.5,23.5,692.0,235.67,142.76
2018,8,28,15,15,903.5,70.5,3.5,23.5,647.5,171.74,94.39
2018,8,28,15,30,890.0,69.0,3.5,23.5,603.0,108.89,59.94
2018,8,28,15,45,873.0,67.0,3.4,22.95,554.5,70.47,54.27
2018,8,28,16,0,856.0,65.0,3.3,22.4,506.0,68.09,52.6
2018,8,28,16,15,833.0,62.0,3.2,22.0,454.0,64.78,50.08
2018,8,28,16,30,810.0,59.0,3.1,21.6,402.0,61.35,47.41
2018,8,28,16,45,776.5,56.0,3.05,21.2,348.5,52.21,39.78
2018,8,28,17,0,743.0,53.0,3.0,20.8,295.0,49.24,37.39
2018,8,28,17,15,692.5,48.5,2.85,20.2,241.5,44.89,33.73
2018,8,28,17,30,642.0,44.0,2.7,19.6,188.0,40.59,29.97
2018,8,28,17,45,557.0,38.0,2.6,19.0,139.0,34.83,24.71
2018,8,28,18,0,472.0,32.0,2.5,18.4,90.0,29.23,19.31
2018,8,28,18,15,313.0,23.0,2.45,17.9,53.5,19.11,7.81
2018,8,28,18,30,154.0,14.0,2.4,17.4,17.0,11.02,0.0
2018,8,28,18,45,77.0,7.0,2.35,16.95,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,29,5,15,12.0,1.5,1.45,12.95,1.0,0.0,0.0
2018,8,29,5,30,24.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,173.0,15.0,1.55,13.5,26.5,94.4,0.0
2018,8,29,6,0,322.0,27.0,1.6,13.8,51.0,231.51,160.08
2018,8,29,6,15,428.0,35.0,1.6,14.25,94.5,326.32,262.89
2018,8,29,6,30,534.0,43.0,1.6,14.7,138.0,425.31,348.5
2018,8,29,6,45,561.0,54.0,1.55,15.15,183.5,483.18,396.92
2018,8,29,7,0,588.0,65.0,1.5,15.6,229.0,541.94,442.76
2018,8,29,7,15,665.5,66.0,1.45,16.15,288.5,627.46,505.18
2018,8,29,7,30,743.0,67.0,1.4,16.7,348.0,712.95,564.15
2018,8,29,7,45,786.0,67.5,1.35,17.3,404.0,775.69,604.18
2018,8,29,8,0,829.0,68.0,1.3,17.9,460.0,828.47,635.98
2018,8,29,8,15,850.5,70.5,1.3,18.5,511.0,872.66,661.71
2018,8,29,8,30,872.0,73.0,1.3,19.1,562.0,914.55,685.43
2018,8,29,8,45,888.5,75.0,1.35,19.65,609.5,948.4,704.35
2018,8,29,9,0,905.0,77.0,1.4,20.2,657.0,979.09,721.16
2018,8,29,9,15,915.0,79.5,1.5,20.6,698.5,1000.55,733.21
2018,8,29,9,30,925.0,82.0,1.6,21.0,740.0,1018.19,742.97
2018,8,29,9,45,931.5,84.0,1.7,21.4,775.0,1027.8,747.73
2018,8,29,10,0,938.0,86.0,1.8,21.8,810.0,1033.29,750.08
2018,8,29,10,15,944.5,87.5,1.9,22.05,839.5,1034.04,750.01
2018,8,29,10,30,951.0,89.0,2.0,22.3,869.0,1030.57,747.41
2018,8,29,10,45,956.0,89.5,2.15,22.5,891.0,1020.33,741.37
2018,8,29,11,0,961.0,90.0,2.3,22.7,913.0,1005.91,732.68
2018,8,29,11,15,964.0,90.0,2.45,22.8,927.0,984.98,720.05
2018,8,29,11,30,967.0,90.0,2.6,22.9,941.0,960.07,704.75
2018,8,29,11,45,968.5,90.0,2.7,22.95,947.0,929.97,685.62
2018,8,29,12,0,970.0,90.0,2.8,23.0,953.0,896.18,663.92
2018,8,29,12,15,970.5,90.0,2.85,23.2,951.5,858.05,638.4
2018,8,29,12,30,971.0,90.0,2.9,23.4,950.0,816.59,610.48
2018,8,29,12,45,963.5,93.0,2.9,23.6,938.0,768.96,576.53
2018,8,29,13,0,956.0,96.0,2.9,23.8,926.0,718.97,539.22
2018,8,29,13,15,959.5,91.5,3.0,24.0,909.5,667.35,500.38
2018,8,29,13,30,963.0,87.0,3.1,24.2,893.0,612.98,458.23
2018,8,29,13,45,948.5,91.0,3.15,24.45,864.5,553.88,410.93
2018,8,29,14,0,934.0,95.0,3.2,24.7,836.0,494.14,361.75
2018,8,29,14,15,752.0,166.5,3.25,24.65,747.5,416.14,300.78
2018,8,29,14,30,570.0,238.0,3.3,24.6,659.0,354.8,253.84
2018,8,29,14,45,613.5,205.5,3.35,24.6,637.0,302.86,209.04
2018,8,29,15,0,657.0,173.0,3.4,24.6,615.0,244.18,159.26
2018,8,29,15,15,646.5,163.0,3.4,24.6,573.5,188.13,117.23
2018,8,29,15,30,636.0,153.0,3.4,24.6,532.0,133.4,85.48
2018,8,29,15,45,531.5,164.0,3.45,24.1,462.5,109.81,86.91
2018,8,29,16,0,427.0,175.0,3.5,23.6,393.0,115.22,91.96
2018,8,29,16,15,349.0,168.0,3.5,23.1,334.0,114.44,91.83
2018,8,29,16,30,271.0,161.0,3.5,22.6,275.0,108.98,87.76
2018,8,29,16,45,287.0,133.0,3.5,22.1,238.5,92.8,74.45
2018,8,29,17,0,303.0,105.0,3.5,21.6,202.0,74.06,58.7
2018,8,29,17,15,330.0,84.5,3.4,20.95,172.5,61.42,47.96
2018,8,29,17,30,357.0,64.0,3.3,20.3,143.0,48.01,36.3
2018,8,29,17,45,329.0,49.5,3.25,19.65,106.5,37.66,27.03
2018,8,29,18,0,301.0,35.0,3.2,19.0,70.0,28.54,18.56
2018,8,29,18,15,217.0,24.0,3.2,18.55,42.5,19.75,7.12
2018,8,29,18,30,133.0,13.0,3.2,18.1,15.0,10.23,0.0
2018,8,29,18,45,66.5,6.5,3.15,17.65,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,5.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,8,30,5,30,10.0,2.0,1.4,13.9,2.0,0.0,0.0
2018,8,30,5,45,39.5,14.0,1.55,14.15,16.5,29.97,0.0
2018,8,30,6,0,69.0,26.0,1.7,14.4,31.0,83.0,52.69
2018,8,30,6,15,108.0,44.0,1.75,14.75,59.5,134.29,106.46
2018,8,30,6,30,147.0,62.0,1.8,15.1,88.0,183.78,150.75
2018,8,30,6,45,188.5,81.5,1.85,15.45,126.5,240.54,199.77
2018,8,30,7,0,230.0,101.0,1.9,15.8,165.0,300.36,249.74
2018,8,30,7,15,276.5,117.5,1.8,16.15,210.5,362.86,300.08
2018,8,30,7,30,323.0,134.0,1.7,16.5,256.0,428.26,350.81
2018,8,30,7,45,336.5,155.0,1.65,16.85,298.5,473.4,383.58
2018,8,30,8,0,350.0,176.0,1.6,17.2,341.0,517.84,414.96
2018,8,30,8,15,374.0,192.5,1.55,17.6,386.0,565.61,448.2
2018,8,30,8,30,398.0,209.0,1.5,18.0,431.0,635.37,495.89
2018,8,30,8,45,417.5,223.5,1.4,18.4,474.0,675.92,521.27
2018,8,30,9,0,437.0,238.0,1.3,18.8,517.0,714.92,545.15
2018,8,30,9,15,550.0,213.0,1.3,19.45,587.5,802.02,604.39
2018,8,30,9,30,663.0,188.0,1.3,20.1,658.0,899.06,666.34
2018,8,30,9,45,713.0,176.5,1.25,20.7,705.0,936.04,685.57
2018,8,30,10,0,763.0,165.0,1.2,21.3,752.0,969.1,702.67
2018,8,30,10,15,814.0,147.0,1.35,21.85,794.5,984.49,711.88
2018,8,30,10,30,865.0,129.0,1.5,22.4,837.0,989.46,714.72
2018,8,30,10,45,880.5,125.5,1.6,22.9,862.0,985.74,711.59
