Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,11,0,896.0,122.0,1.7,23.4,887.0,977.9,706.02
2018,8,30,11,15,902.5,121.0,1.95,23.75,902.0,959.95,696.26
2018,8,30,11,30,909.0,120.0,2.2,24.1,917.0,938.1,683.7
2018,8,30,11,45,915.5,117.5,2.4,24.5,924.5,911.06,666.82
2018,8,30,12,0,922.0,115.0,2.6,24.9,932.0,880.3,647.24
2018,8,30,12,15,920.5,115.0,2.8,25.05,929.0,841.76,622.77
2018,8,30,12,30,919.0,115.0,3.0,25.2,926.0,800.24,595.88
2018,8,30,12,45,915.0,115.0,3.2,25.4,914.5,754.14,563.35
2018,8,30,13,0,911.0,115.0,3.4,25.6,903.0,705.67,528.03
2018,8,30,13,15,906.0,115.0,3.5,25.5,884.5,654.4,489.86
2018,8,30,13,30,901.0,115.0,3.6,25.4,866.0,601.27,449.09
2018,8,30,13,45,894.0,113.5,3.7,25.35,839.5,544.37,404.11
2018,8,30,14,0,887.0,112.0,3.8,25.3,813.0,486.32,356.77
2018,8,30,14,15,877.5,111.0,3.9,25.1,780.5,426.77,307.04
2018,8,30,14,30,868.0,110.0,4.0,24.9,748.0,366.83,255.78
2018,8,30,14,45,854.5,108.5,4.05,24.7,708.5,301.38,200.05
2018,8,30,15,0,841.0,107.0,4.1,24.5,669.0,239.53,148.49
2018,8,30,15,15,825.0,104.0,4.1,24.5,624.5,177.31,101.77
2018,8,30,15,30,809.0,101.0,4.1,24.5,580.0,116.72,68.33
2018,8,30,15,45,786.5,98.0,4.15,23.65,531.0,81.22,63.2
2018,8,30,16,0,764.0,95.0,4.2,22.8,482.0,79.46,62.2
2018,8,30,16,15,733.5,90.5,4.2,22.25,430.0,70.56,55.0
2018,8,30,16,30,703.0,86.0,4.2,21.7,378.0,67.63,52.83
2018,8,30,16,45,661.5,80.5,4.15,21.15,325.0,63.78,49.82
2018,8,30,17,0,620.0,75.0,4.1,20.6,272.0,59.89,46.69
2018,8,30,17,15,561.5,67.0,4.0,19.9,220.0,53.9,41.63
2018,8,30,17,30,503.0,59.0,3.9,19.2,168.0,47.88,36.33
2018,8,30,17,45,414.5,48.5,3.75,18.55,121.5,39.58,28.78
2018,8,30,18,0,326.0,38.0,3.6,17.9,75.0,31.27,20.85
2018,8,30,18,15,198.0,24.0,3.6,17.4,43.0,19.78,5.61
2018,8,30,18,30,70.0,10.0,3.6,16.9,11.0,7.87,0.0
2018,8,30,18,45,35.0,5.0,3.55,16.4,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,15,8.5,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,31,5,30,17.0,3.0,2.1,13.1,2.0,0.0,0.0
2018,8,31,5,45,143.5,15.0,2.35,13.45,24.0,81.05,0.0
2018,8,31,6,0,270.0,27.0,2.6,13.8,46.0,202.59,131.1
2018,8,31,6,15,388.5,36.5,2.7,14.2,90.0,307.18,248.19
2018,8,31,6,30,507.0,46.0,2.8,14.6,134.0,414.84,342.55
2018,8,31,6,45,581.0,52.0,2.85,15.0,186.0,497.88,413.0
2018,8,31,7,0,655.0,58.0,2.9,15.4,238.0,585.83,482.72
2018,8,31,7,15,701.0,62.5,2.9,16.0,292.0,650.0,529.97
2018,8,31,7,30,747.0,67.0,2.9,16.6,346.0,720.17,579.7
2018,8,31,7,45,780.5,70.0,2.95,17.15,400.0,778.27,619.05
2018,8,31,8,0,814.0,73.0,3.0,17.7,454.0,835.45,656.66
2018,8,31,8,15,836.0,75.5,3.0,18.35,504.5,880.15,683.92
2018,8,31,8,30,858.0,78.0,3.0,19.0,555.0,911.72,701.59
2018,8,31,8,45,874.5,79.5,3.0,19.65,601.5,944.52,719.97
2018,8,31,9,0,891.0,81.0,3.0,20.3,648.0,974.22,736.02
2018,8,31,9,15,903.0,83.0,3.05,20.95,690.0,996.7,747.55
2018,8,31,9,30,915.0,85.0,3.1,21.6,732.0,1015.45,756.68
2018,8,31,9,45,924.0,86.0,3.15,22.25,767.5,1026.16,760.58
2018,8,31,10,0,933.0,87.0,3.2,22.9,803.0,1032.83,762.03
2018,8,31,10,15,939.5,88.5,3.35,23.45,832.0,1033.43,760.8
2018,8,31,10,30,946.0,90.0,3.5,24.0,861.0,1029.82,756.96
2018,8,31,10,45,951.5,89.5,3.6,24.55,882.5,1018.88,748.1
2018,8,31,11,0,957.0,89.0,3.7,25.1,904.0,1003.79,736.69
2018,8,31,11,15,960.0,89.5,3.85,25.45,918.0,983.29,722.73
2018,8,31,11,30,963.0,90.0,4.0,25.8,932.0,958.79,706.16
2018,8,31,11,45,965.0,89.5,4.1,26.15,938.0,928.55,685.47
2018,8,31,12,0,967.0,89.0,4.2,26.5,944.0,894.62,662.29
2018,8,31,12,15,967.5,88.5,4.3,26.6,941.5,855.95,636.45
2018,8,31,12,30,968.0,88.0,4.4,26.7,939.0,813.98,608.17
2018,8,31,12,45,966.5,87.0,4.5,26.85,928.5,767.02,574.97
2018,8,31,13,0,965.0,86.0,4.6,27.0,918.0,717.32,538.15
2018,8,31,13,15,954.5,89.0,4.65,26.95,897.0,662.99,497.09
2018,8,31,13,30,944.0,92.0,4.7,26.9,876.0,607.1,453.69
2018,8,31,13,45,947.0,86.5,4.8,26.8,852.0,549.86,408.16
2018,8,31,14,0,950.0,81.0,4.9,26.7,828.0,490.34,359.23
2018,8,31,14,15,942.5,79.0,4.9,26.5,794.5,427.5,306.23
2018,8,31,14,30,935.0,77.0,4.9,26.3,761.0,363.99,251.47
2018,8,31,14,45,925.0,75.5,4.95,26.05,721.5,299.8,195.97
2018,8,31,15,0,915.0,74.0,5.0,25.8,682.0,235.75,142.16
2018,8,31,15,15,901.0,72.5,5.0,25.8,637.0,171.59,93.93
2018,8,31,15,30,887.0,71.0,5.0,25.8,592.0,108.59,59.93
2018,8,31,15,45,869.0,68.0,5.05,25.05,542.5,70.87,54.21
2018,8,31,16,0,851.0,65.0,5.1,24.3,493.0,67.78,52.0
2018,8,31,16,15,827.0,62.5,5.05,23.75,441.0,64.77,49.77
2018,8,31,16,30,803.0,60.0,5.0,23.2,389.0,55.74,42.35
2018,8,31,16,45,767.0,56.5,4.95,22.6,335.0,52.39,39.73
2018,8,31,17,0,731.0,53.0,4.9,22.0,281.0,49.03,37.03
2018,8,31,17,15,676.0,48.5,4.65,21.25,228.0,44.68,33.37
2018,8,31,17,30,621.0,44.0,4.4,20.5,175.0,40.4,29.6
2018,8,31,17,45,528.0,37.5,4.15,19.7,126.5,34.23,23.97
2018,8,31,18,0,435.0,31.0,3.9,18.9,78.0,25.97,16.16
2018,8,31,18,15,269.5,20.5,3.7,18.3,44.5,17.01,2.03
2018,8,31,18,30,104.0,10.0,3.5,17.7,11.0,7.87,0.0
2018,8,31,18,45,52.0,5.0,3.35,17.15,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,15,9.5,1.5,1.65,12.85,1.0,0.0,0.0
2018,9,1,5,30,19.0,3.0,1.7,13.1,2.0,0.0,0.0
2018,9,1,5,45,155.0,13.5,1.75,13.35,23.0,85.82,0.0
2018,9,1,6,0,291.0,24.0,1.8,13.6,44.0,211.87,130.83
2018,9,1,6,15,401.5,33.5,1.75,14.1,87.0,313.07,251.56
2018,9,1,6,30,512.0,43.0,1.7,14.6,130.0,416.09,341.16
2018,9,1,6,45,544.0,52.5,1.65,15.05,174.5,474.61,390.72
2018,9,1,7,0,576.0,62.0,1.6,15.5,219.0,534.58,437.82
2018,9,1,7,15,662.5,63.0,1.5,16.2,280.5,622.39,501.87
2018,9,1,7,30,749.0,64.0,1.4,16.9,342.0,720.05,569.17
2018,9,1,7,45,780.5,67.5,1.3,17.6,395.5,777.1,604.17
2018,9,1,8,0,812.0,71.0,1.2,18.3,449.0,833.15,637.27
2018,9,1,8,15,835.0,74.0,1.2,19.0,500.5,869.02,656.91
2018,9,1,8,30,858.0,77.0,1.2,19.7,552.0,912.46,681.39
2018,9,1,8,45,875.0,79.0,1.2,20.4,599.5,946.33,699.02
2018,9,1,9,0,892.0,81.0,1.2,21.1,647.0,977.09,714.53
2018,9,1,9,15,902.0,84.0,1.3,21.7,688.5,998.75,726.13
2018,9,1,9,30,912.0,87.0,1.4,22.3,730.0,1016.59,735.47
2018,9,1,9,45,917.5,91.0,1.5,22.9,765.5,1027.1,740.29
2018,9,1,10,0,923.0,95.0,1.6,23.5,801.0,1033.45,742.68
2018,9,1,10,15,931.0,96.0,1.8,24.0,830.5,1034.79,743.79
2018,9,1,10,30,939.0,97.0,2.0,24.5,860.0,1031.94,742.23
2018,9,1,10,45,944.5,98.0,2.2,24.95,882.5,1022.43,736.56
2018,9,1,11,0,950.0,99.0,2.4,25.4,905.0,1008.74,728.18
2018,9,1,11,15,953.0,99.5,2.55,25.7,919.0,988.07,715.19
2018,9,1,11,30,956.0,100.0,2.7,26.0,933.0,963.43,699.6
2018,9,1,11,45,958.0,100.0,2.85,26.3,939.0,933.57,680.52
2018,9,1,12,0,960.0,100.0,3.0,26.6,945.0,900.02,658.86
2018,9,1,12,15,956.0,102.0,3.15,26.7,941.5,859.97,633.17
2018,9,1,12,30,952.0,104.0,3.3,26.8,938.0,816.92,605.14
2018,9,1,12,45,945.5,106.0,3.45,26.9,926.0,769.31,572.03
2018,9,1,13,0,939.0,108.0,3.6,27.0,914.0,719.36,535.74
2018,9,1,13,15,935.0,107.0,3.7,26.95,895.0,666.4,496.43
2018,9,1,13,30,931.0,106.0,3.8,26.9,876.0,611.43,454.39
2018,9,1,13,45,925.0,105.0,3.9,26.85,850.0,553.68,408.88
2018,9,1,14,0,919.0,104.0,4.0,26.8,824.0,494.61,360.82
2018,9,1,14,15,910.0,102.5,4.0,26.65,790.0,432.92,309.36
2018,9,1,14,30,901.0,101.0,4.0,26.5,756.0,370.77,256.33
2018,9,1,14,45,889.5,98.5,4.05,26.3,716.0,307.06,201.93
2018,9,1,15,0,878.0,96.0,4.1,26.1,676.0,243.72,149.33
2018,9,1,15,15,862.0,93.5,4.1,26.1,630.5,180.44,102.23
2018,9,1,15,30,846.0,91.0,4.1,26.1,585.0,111.44,63.24
2018,9,1,15,45,824.5,88.0,4.05,25.5,535.0,75.42,57.91
2018,9,1,16,0,803.0,85.0,4.0,24.9,485.0,73.36,56.57
2018,9,1,16,15,772.5,81.5,3.9,24.4,432.0,70.73,54.68
2018,9,1,16,30,742.0,78.0,3.8,23.9,379.0,68.06,52.75
2018,9,1,16,45,699.5,73.0,3.7,23.4,324.5,59.14,45.4
2018,9,1,17,0,657.0,68.0,3.6,22.9,270.0,55.34,42.33
2018,9,1,17,15,594.5,61.0,3.4,22.0,217.0,49.82,37.71
2018,9,1,17,30,532.0,54.0,3.2,21.1,164.0,44.31,32.9
2018,9,1,17,45,433.0,44.0,3.0,20.2,116.5,36.17,25.54
2018,9,1,18,0,334.0,34.0,2.8,19.3,69.0,28.09,17.75
2018,9,1,18,15,199.0,21.5,2.75,18.65,39.0,17.78,0.0
2018,9,1,18,30,64.0,9.0,2.7,18.0,9.0,7.08,0.0
2018,9,1,18,45,32.0,4.5,2.65,17.35,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,2,5,45,99.5,12.0,0.85,13.75,18.5,57.97,0.0
2018,9,2,6,0,199.0,24.0,0.8,14.2,37.0,161.51,92.52
2018,9,2,6,15,315.5,37.0,0.8,14.8,79.5,266.41,212.04
2018,9,2,6,30,432.0,50.0,0.8,15.4,122.0,373.45,303.3
2018,9,2,6,45,504.5,58.5,0.8,16.0,172.5,455.88,370.6
2018,9,2,7,0,577.0,67.0,0.8,16.6,223.0,543.14,437.56
2018,9,2,7,15,625.5,73.5,0.85,17.5,276.0,613.4,487.38
2018,9,2,7,30,674.0,80.0,0.9,18.4,329.0,685.19,536.02
2018,9,2,7,45,708.5,85.5,0.9,19.3,382.0,744.66,573.34
2018,9,2,8,0,743.0,91.0,0.9,20.2,435.0,803.59,608.95
2018,9,2,8,15,768.0,95.0,0.95,21.1,485.5,845.67,632.89
2018,9,2,8,30,793.0,99.0,1.0,22.0,536.0,891.13,658.75
2018,9,2,8,45,811.5,102.0,1.0,22.95,582.5,926.72,676.68
2018,9,2,9,0,830.0,105.0,1.0,23.9,629.0,959.28,692.48
2018,9,2,9,15,845.0,107.0,1.05,24.55,671.0,983.94,704.89
2018,9,2,9,30,860.0,109.0,1.1,25.2,713.0,1005.0,715.15
2018,9,2,9,45,871.0,111.0,1.15,25.85,749.0,1004.61,712.27
2018,9,2,10,0,882.0,113.0,1.2,26.5,785.0,1013.79,715.73
2018,9,2,10,15,890.0,114.0,1.3,26.85,814.0,1014.93,715.95
2018,9,2,10,30,898.0,115.0,1.4,27.2,843.0,1012.04,713.86
2018,9,2,10,45,903.5,116.0,1.5,27.55,864.5,1002.64,707.87
2018,9,2,11,0,909.0,117.0,1.6,27.9,886.0,989.22,699.49
2018,9,2,11,15,912.0,117.0,1.65,28.1,899.0,968.51,686.37
2018,9,2,11,30,915.0,117.0,1.7,28.3,912.0,944.02,670.97
2018,9,2,11,45,916.5,117.0,1.75,28.5,917.5,914.51,652.41
2018,9,2,12,0,918.0,117.0,1.8,28.7,923.0,881.52,631.58
2018,9,2,12,15,918.0,116.5,1.85,28.75,920.5,843.53,607.77
2018,9,2,12,30,918.0,116.0,1.9,28.8,918.0,802.46,581.74
2018,9,2,12,45,916.5,115.5,1.95,28.85,907.5,757.42,550.98
2018,9,2,13,0,915.0,115.0,2.0,28.9,897.0,709.78,517.44
2018,9,2,13,15,910.0,114.0,2.1,28.8,877.5,657.19,480.04
2018,9,2,13,30,905.0,113.0,2.2,28.7,858.0,602.77,439.99
2018,9,2,13,45,883.0,119.0,2.3,28.65,827.0,543.56,394.93
2018,9,2,14,0,861.0,125.0,2.4,28.6,796.0,484.57,348.54
2018,9,2,14,15,861.0,118.5,2.5,28.4,765.5,425.78,300.76
2018,9,2,14,30,861.0,112.0,2.6,28.2,735.0,365.64,250.5
2018,9,2,14,45,854.5,106.5,2.7,28.0,696.5,299.42,195.24
2018,9,2,15,0,848.0,101.0,2.8,27.8,658.0,235.84,143.12
2018,9,2,15,15,831.5,98.5,2.8,27.8,613.0,173.35,97.12
2018,9,2,15,30,815.0,96.0,2.8,27.8,568.0,112.54,64.55
2018,9,2,15,45,793.0,92.5,2.95,27.05,519.0,77.83,59.53
2018,9,2,16,0,771.0,89.0,3.1,26.3,470.0,75.57,58.1
2018,9,2,16,15,741.0,84.5,3.1,25.65,417.5,72.37,55.79
2018,9,2,16,30,711.0,80.0,3.1,25.0,365.0,63.81,48.91
2018,9,2,16,45,668.5,74.5,3.1,24.35,312.0,59.78,45.77
2018,9,2,17,0,626.0,69.0,3.1,23.7,259.0,55.72,42.52
2018,9,2,17,15,562.5,61.5,3.0,22.65,207.0,49.9,37.67
2018,9,2,17,30,499.0,54.0,2.9,21.6,155.0,44.09,32.6
2018,9,2,17,45,399.5,43.5,2.8,20.6,109.0,35.61,24.96
2018,9,2,18,0,300.0,33.0,2.7,19.6,63.0,27.18,16.77
2018,9,2,18,15,171.0,19.5,2.55,19.0,34.5,16.06,0.0
2018,9,2,18,30,42.0,6.0,2.4,18.4,6.0,4.72,0.0
2018,9,2,18,45,21.0,3.0,2.3,17.75,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,89.0,12.0,0.9,13.75,17.5,53.08,0.0
2018,9,3,6,0,178.0,24.0,1.0,14.0,35.0,150.03,79.1
2018,9,3,6,15,292.0,37.0,1.05,14.5,76.0,253.25,201.78
2018,9,3,6,30,406.0,50.0,1.1,15.0,117.0,357.79,292.24
2018,9,3,6,45,478.5,59.5,1.2,15.5,166.5,440.32,361.12
2018,9,3,7,0,551.0,69.0,1.3,16.0,216.0,527.81,430.47
2018,9,3,7,15,600.5,75.5,1.25,16.75,268.0,598.0,480.98
2018,9,3,7,30,650.0,82.0,1.2,17.5,320.0,669.79,530.1
2018,9,3,7,45,684.5,87.0,1.2,18.25,372.0,727.87,567.65
2018,9,3,8,0,719.0,92.0,1.2,19.0,424.0,785.45,603.61
2018,9,3,8,15,744.0,97.0,1.2,19.8,474.0,827.77,627.91
2018,9,3,8,30,769.0,102.0,1.2,20.6,524.0,873.84,654.26
2018,9,3,8,45,787.5,105.5,1.2,21.35,570.0,909.54,673.28
2018,9,3,9,0,806.0,109.0,1.2,22.1,616.0,942.29,690.2
2018,9,3,9,15,819.5,112.0,1.25,22.7,657.0,966.3,702.59
2018,9,3,9,30,833.0,115.0,1.3,23.3,698.0,986.76,712.83
2018,9,3,9,45,842.5,118.0,1.4,23.85,733.0,999.48,719.23
2018,9,3,10,0,852.0,121.0,1.5,24.4,768.0,1008.29,723.35
2018,9,3,10,15,860.5,122.0,1.55,24.9,796.5,995.49,713.43
2018,9,3,10,30,869.0,123.0,1.6,25.4,825.0,993.15,710.5
2018,9,3,10,45,874.5,124.5,1.65,25.95,846.5,984.42,703.43
2018,9,3,11,0,880.0,126.0,1.7,26.5,868.0,971.75,694.07
2018,9,3,11,15,884.0,126.0,1.75,26.85,881.5,952.36,681.15
2018,9,3,11,30,888.0,126.0,1.8,27.2,895.0,929.23,665.98
2018,9,3,11,45,889.5,126.5,1.85,27.6,900.5,900.73,647.28
2018,9,3,12,0,891.0,127.0,1.9,28.0,906.0,868.8,626.38
2018,9,3,12,15,890.5,127.0,2.0,28.15,903.5,831.58,602.99
2018,9,3,12,30,890.0,127.0,2.1,28.3,901.0,791.39,577.17
2018,9,3,12,45,888.0,125.5,2.15,28.45,890.0,746.11,545.59
2018,9,3,13,0,886.0,124.0,2.2,28.6,879.0,698.41,511.54
2018,9,3,13,15,881.5,123.5,2.25,28.65,860.5,647.72,474.62
2018,9,3,13,30,877.0,123.0,2.3,28.7,842.0,595.21,435.24
2018,9,3,13,45,869.5,121.5,2.35,28.7,815.5,538.83,391.88
2018,9,3,14,0,862.0,120.0,2.4,28.7,789.0,481.43,346.3
2018,9,3,14,15,852.0,118.0,2.5,28.55,755.5,420.82,297.24
2018,9,3,14,30,842.0,116.0,2.6,28.4,722.0,359.85,246.59
2018,9,3,14,45,828.5,113.5,2.65,28.25,682.5,297.73,194.66
2018,9,3,15,0,815.0,111.0,2.7,28.1,643.0,236.44,144.72
2018,9,3,15,15,797.5,107.5,2.7,28.1,598.0,175.04,99.72
2018,9,3,15,30,780.0,104.0,2.7,28.1,553.0,115.53,67.85
2018,9,3,15,45,756.0,100.5,2.8,27.45,504.0,82.6,63.4
2018,9,3,16,0,732.0,97.0,2.9,26.8,455.0,74.34,56.96
2018,9,3,16,15,699.0,92.5,2.85,26.25,403.5,71.52,54.96
2018,9,3,16,30,666.0,88.0,2.8,25.7,352.0,68.66,52.88
2018,9,3,16,45,620.5,81.0,2.8,25.15,299.0,63.79,49.04
2018,9,3,17,0,575.0,74.0,2.8,24.6,246.0,58.85,45.04
2018,9,3,17,15,509.0,66.0,2.7,23.75,195.5,52.87,40.03
2018,9,3,17,30,443.0,58.0,2.6,22.9,145.0,46.89,34.79
2018,9,3,17,45,345.0,46.0,2.5,22.05,101.0,37.42,26.27
2018,9,3,18,0,247.0,34.0,2.4,21.2,57.0,25.88,15.34
2018,9,3,18,15,138.5,19.5,2.3,20.6,31.0,14.81,0.0
2018,9,3,18,30,30.0,5.0,2.2,20.0,5.0,3.93,0.0
2018,9,3,18,45,15.0,2.5,2.1,19.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,69.0,12.0,0.85,14.65,16.0,43.46,0.0
2018,9,4,6,0,138.0,24.0,0.9,14.9,32.0,128.16,59.59
2018,9,4,6,15,241.5,39.0,0.95,15.45,71.0,226.0,178.71
2018,9,4,6,30,345.0,54.0,1.0,16.0,110.0,321.58,261.8
2018,9,4,6,45,418.0,65.5,1.05,16.5,158.5,401.22,328.31
2018,9,4,7,0,491.0,77.0,1.1,17.0,207.0,493.19,401.0
2018,9,4,7,15,543.0,85.5,1.0,17.75,259.0,565.83,453.69
2018,9,4,7,30,595.0,94.0,0.9,18.5,311.0,640.29,504.27
2018,9,4,7,45,632.5,101.0,0.85,19.25,363.0,701.86,543.6
2018,9,4,8,0,670.0,108.0,0.8,20.0,415.0,763.17,581.16
2018,9,4,8,15,698.0,113.0,0.7,20.9,465.0,812.62,608.11
2018,9,4,8,30,726.0,118.0,0.6,21.8,515.0,860.37,632.89
2018,9,4,8,45,747.0,122.0,0.5,22.65,561.0,898.08,650.38
2018,9,4,9,0,768.0,126.0,0.4,23.5,607.0,933.07,665.69
2018,9,4,9,15,794.0,124.0,0.4,24.3,650.5,956.24,675.65
2018,9,4,9,30,820.0,122.0,0.4,25.1,694.0,983.37,688.12
2018,9,4,9,45,844.5,118.0,0.4,25.9,733.0,1003.09,695.99
2018,9,4,10,0,869.0,114.0,0.4,26.7,772.0,1004.98,693.38
2018,9,4,10,15,877.5,115.5,0.5,27.25,801.0,1007.05,694.3
2018,9,4,10,30,886.0,117.0,0.6,27.8,830.0,1005.09,692.95
2018,9,4,10,45,891.5,118.0,0.65,28.3,851.5,995.66,686.33
2018,9,4,11,0,897.0,119.0,0.7,28.8,873.0,982.24,677.54
2018,9,4,11,15,901.0,119.0,0.8,29.1,886.5,962.51,666.6
2018,9,4,11,30,905.0,119.0,0.9,29.4,900.0,938.97,653.31
2018,9,4,11,45,906.5,119.0,0.95,29.7,905.0,909.54,635.45
2018,9,4,12,0,908.0,119.0,1.0,30.0,910.0,876.65,615.4
2018,9,4,12,15,906.0,119.0,1.1,30.05,906.5,837.65,592.65
2018,9,4,12,30,904.0,119.0,1.2,30.1,903.0,795.75,567.66
2018,9,4,12,45,899.0,120.5,1.3,30.2,891.5,750.26,537.82
2018,9,4,13,0,894.0,122.0,1.4,30.3,880.0,702.47,505.36
2018,9,4,13,15,889.5,120.5,1.5,30.2,861.0,650.52,469.36
2018,9,4,13,30,885.0,119.0,1.6,30.1,842.0,596.76,430.67
2018,9,4,13,45,878.0,117.5,1.7,30.05,815.0,540.16,388.32
2018,9,4,14,0,871.0,116.0,1.8,30.0,788.0,482.46,343.5
2018,9,4,14,15,861.5,114.0,1.85,29.8,755.0,422.6,295.56
2018,9,4,14,30,852.0,112.0,1.9,29.6,722.0,359.87,244.2
2018,9,4,14,45,839.5,109.5,2.0,29.4,682.5,297.37,192.56
2018,9,4,15,0,827.0,107.0,2.1,29.2,643.0,235.57,142.66
2018,9,4,15,15,809.5,104.0,2.1,29.2,598.0,173.73,97.73
2018,9,4,15,30,792.0,101.0,2.1,29.2,553.0,113.78,66.07
2018,9,4,15,45,769.0,97.0,2.25,28.5,504.0,80.55,61.43
2018,9,4,16,0,746.0,93.0,2.4,27.8,455.0,78.06,59.82
2018,9,4,16,15,715.0,88.0,2.4,27.2,403.0,68.86,52.51
2018,9,4,16,30,684.0,83.0,2.4,26.6,351.0,65.54,50.07
2018,9,4,16,45,639.5,77.0,2.45,26.0,298.5,61.25,46.72
2018,9,4,17,0,595.0,71.0,2.5,25.4,246.0,56.93,43.25
2018,9,4,17,15,529.0,62.5,2.4,24.35,194.5,50.44,37.84
2018,9,4,17,30,463.0,54.0,2.3,23.3,143.0,43.93,32.16
2018,9,4,17,45,361.5,43.0,2.25,22.25,99.0,35.13,24.23
2018,9,4,18,0,260.0,32.0,2.2,21.2,55.0,26.35,15.39
2018,9,4,18,15,145.0,19.0,2.1,20.55,30.0,14.95,0.0
2018,9,4,18,30,30.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,9,4,18,45,15.0,3.0,1.9,19.25,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.05,14.35,16.5,51.18,0.0
2018,9,5,6,0,170.0,23.0,1.1,14.6,33.0,144.09,58.11
2018,9,5,6,15,286.5,35.5,1.1,15.1,73.0,250.47,198.11
2018,9,5,6,30,403.0,48.0,1.1,15.6,113.0,356.3,290.09
2018,9,5,6,45,479.0,56.5,1.1,16.1,162.0,440.23,359.79
2018,9,5,7,0,555.0,65.0,1.1,16.6,211.0,529.36,429.42
2018,9,5,7,15,605.5,72.0,1.1,17.35,263.5,601.11,481.11
2018,9,5,7,30,656.0,79.0,1.1,18.1,316.0,674.63,531.57
2018,9,5,7,45,691.5,83.5,1.1,18.9,368.0,733.16,569.04
2018,9,5,8,0,727.0,88.0,1.1,19.7,420.0,791.23,604.91
2018,9,5,8,15,753.0,92.0,1.1,20.55,470.0,833.91,629.08
2018,9,5,8,30,779.0,96.0,1.1,21.4,520.0,879.94,655.01
2018,9,5,8,45,798.5,99.0,1.1,22.2,566.0,916.13,673.99
2018,9,5,9,0,818.0,102.0,1.1,23.0,612.0,949.39,690.87
2018,9,5,9,15,829.5,105.5,1.2,23.65,652.5,972.07,703.01
2018,9,5,9,30,841.0,109.0,1.3,24.3,693.0,991.13,713.0
2018,9,5,9,45,849.0,112.5,1.4,24.95,727.5,1002.89,718.48
2018,9,5,10,0,857.0,116.0,1.5,25.6,762.0,996.6,712.84
2018,9,5,10,15,865.0,117.5,1.6,26.1,790.5,998.13,712.83
2018,9,5,10,30,873.0,119.0,1.7,26.6,819.0,995.7,710.34
2018,9,5,10,45,879.0,119.5,1.8,27.1,840.0,986.31,703.61
2018,9,5,11,0,885.0,120.0,1.9,27.6,861.0,972.99,694.53
2018,9,5,11,15,888.0,121.0,2.0,27.8,874.5,953.46,682.4
2018,9,5,11,30,891.0,122.0,2.1,28.0,888.0,930.18,667.91
2018,9,5,11,45,892.5,122.0,2.25,28.25,893.0,901.02,649.91
2018,9,5,12,0,894.0,122.0,2.4,28.5,898.0,868.45,629.51
2018,9,5,12,15,893.0,122.0,2.5,28.5,895.0,830.62,605.63
2018,9,5,12,30,892.0,122.0,2.6,28.5,892.0,789.85,579.49
2018,9,5,12,45,889.5,121.0,2.7,28.5,880.5,744.43,547.97
2018,9,5,13,0,887.0,120.0,2.8,28.5,869.0,696.6,513.9
2018,9,5,13,15,882.0,119.0,2.85,28.35,850.0,645.04,476.24
2018,9,5,13,30,877.0,118.0,2.9,28.2,831.0,591.72,436.1
2018,9,5,13,45,870.0,116.5,3.0,28.1,804.5,535.48,392.54
2018,9,5,14,0,863.0,115.0,3.1,28.0,778.0,478.18,346.65
2018,9,5,14,15,853.0,113.0,3.15,27.8,744.5,418.53,297.62
2018,9,5,14,30,843.0,111.0,3.2,27.6,711.0,356.09,245.33
2018,9,5,14,45,830.0,108.5,3.2,27.35,671.5,293.98,192.94
2018,9,5,15,0,817.0,106.0,3.2,27.1,632.0,232.64,142.59
2018,9,5,15,15,799.0,103.0,3.2,27.1,587.0,171.36,97.49
2018,9,5,15,30,781.0,100.0,3.2,27.1,542.0,112.02,65.88
2018,9,5,15,45,757.5,96.0,3.25,26.4,493.5,79.68,61.32
2018,9,5,16,0,734.0,92.0,3.3,25.7,445.0,77.18,59.66
2018,9,5,16,15,701.5,87.5,3.3,25.1,393.5,68.34,52.58
2018,9,5,16,30,669.0,83.0,3.3,24.5,342.0,65.36,50.39
2018,9,5,16,45,623.0,77.0,3.3,23.95,290.0,61.08,47.0
2018,9,5,17,0,577.0,71.0,3.3,23.4,238.0,56.78,43.49
2018,9,5,17,15,509.0,62.5,3.15,22.5,187.5,50.31,38.01
2018,9,5,17,30,441.0,54.0,3.0,21.6,137.0,43.83,32.28
2018,9,5,17,45,338.0,42.5,2.9,20.75,94.0,34.67,23.92
2018,9,5,18,0,235.0,31.0,2.8,19.9,51.0,23.63,12.9
2018,9,5,18,15,129.5,18.0,2.7,19.35,27.5,14.16,0.0
2018,9,5,18,30,24.0,5.0,2.6,18.8,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.5,18.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,6,5,45,89.5,11.0,0.85,13.7,16.0,53.25,0.0
2018,9,6,6,0,179.0,22.0,0.9,14.0,32.0,147.46,47.55
2018,9,6,6,15,301.5,33.5,0.85,14.5,72.0,258.82,204.17
2018,9,6,6,30,424.0,45.0,0.8,15.0,112.0,368.32,299.12
2018,9,6,6,45,501.5,53.5,0.75,15.55,162.0,454.07,369.47
2018,9,6,7,0,579.0,62.0,0.7,16.1,212.0,545.33,439.08
2018,9,6,7,15,629.5,67.5,0.65,16.95,264.5,616.14,488.39
2018,9,6,7,30,680.0,73.0,0.6,17.8,317.0,688.62,536.18
2018,9,6,7,45,715.0,77.0,0.55,18.7,369.0,741.98,568.11
2018,9,6,8,0,750.0,81.0,0.5,19.6,421.0,800.03,601.95
2018,9,6,8,15,775.5,84.0,0.5,20.6,471.0,846.9,627.67
2018,9,6,8,30,801.0,87.0,0.5,21.6,521.0,891.7,651.43
2018,9,6,8,45,820.0,90.0,0.5,22.65,567.5,927.78,668.95
2018,9,6,9,0,839.0,93.0,0.5,23.7,614.0,960.87,684.37
2018,9,6,9,15,855.5,93.5,0.55,24.55,655.5,972.6,688.15
2018,9,6,9,30,872.0,94.0,0.6,25.4,697.0,993.21,697.78
2018,9,6,9,45,885.5,94.0,0.65,26.2,733.0,1006.58,703.06
2018,9,6,10,0,899.0,94.0,0.7,27.0,769.0,1016.07,706.21
2018,9,6,10,15,906.0,95.0,1.0,27.45,797.5,1016.17,710.01
2018,9,6,10,30,913.0,96.0,1.3,27.9,826.0,1012.19,710.79
2018,9,6,10,45,918.0,97.0,1.55,28.35,847.0,1002.16,706.51
2018,9,6,11,0,923.0,98.0,1.8,28.8,868.0,988.05,699.37
2018,9,6,11,15,925.5,98.5,1.95,28.95,881.0,967.07,687.28
2018,9,6,11,30,928.0,99.0,2.1,29.1,894.0,942.26,672.67
2018,9,6,11,45,929.0,99.0,2.3,29.25,899.0,911.91,654.79
2018,9,6,12,0,930.0,99.0,2.5,29.4,904.0,878.04,634.3
2018,9,6,12,15,931.5,98.0,2.6,29.45,901.5,840.27,610.44
2018,9,6,12,30,933.0,97.0,2.7,29.5,899.0,799.27,584.17
2018,9,6,12,45,933.0,94.5,2.85,29.55,888.0,752.8,552.97
2018,9,6,13,0,933.0,92.0,3.0,29.6,877.0,703.6,518.09
2018,9,6,13,15,929.5,91.5,3.1,29.55,858.5,651.43,479.92
2018,9,6,13,30,926.0,91.0,3.2,29.5,840.0,597.22,438.99
2018,9,6,13,45,920.5,89.5,3.25,29.4,813.5,539.36,393.96
2018,9,6,14,0,915.0,88.0,3.3,29.3,787.0,480.17,346.38
2018,9,6,14,15,907.0,86.0,3.4,29.15,753.5,418.55,295.61
2018,9,6,14,30,899.0,84.0,3.5,29.0,720.0,356.39,243.11
2018,9,6,14,45,888.5,82.0,3.55,28.8,681.0,293.33,189.58
2018,9,6,15,0,878.0,80.0,3.6,28.6,642.0,230.55,137.84
2018,9,6,15,15,862.5,78.0,3.6,28.6,597.0,167.69,91.7
2018,9,6,15,30,847.0,76.0,3.6,28.6,552.0,106.23,59.74
2018,9,6,15,45,827.5,72.5,3.6,28.0,503.0,72.55,55.03
2018,9,6,16,0,808.0,69.0,3.6,27.4,454.0,62.36,46.89
2018,9,6,16,15,782.0,65.5,3.55,26.9,403.0,59.4,44.69
2018,9,6,16,30,756.0,62.0,3.5,26.4,352.0,56.38,42.41
2018,9,6,16,45,716.5,57.5,3.4,25.9,299.0,52.36,39.21
2018,9,6,17,0,677.0,53.0,3.3,25.4,246.0,48.32,35.9
2018,9,6,17,15,614.5,47.5,3.05,24.55,194.5,43.22,31.59
2018,9,6,17,30,552.0,42.0,2.8,23.7,143.0,35.21,24.57
2018,9,6,17,45,446.0,34.0,2.55,22.85,98.0,28.34,18.29
2018,9,6,18,0,340.0,26.0,2.3,22.0,53.0,21.66,10.72
2018,9,6,18,15,183.5,15.0,2.25,21.4,28.0,11.8,0.0
2018,9,6,18,30,27.0,4.0,2.2,20.8,3.0,0.0,0.0
2018,9,6,18,45,13.5,2.0,2.15,20.25,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,7,5,45,153.5,10.0,0.95,15.45,18.0,84.77,0.0
2018,9,7,6,0,307.0,20.0,0.9,15.9,36.0,215.82,49.09
2018,9,7,6,15,443.5,27.0,0.95,16.6,80.0,331.79,258.27
2018,9,7,6,30,580.0,34.0,1.0,17.3,124.0,453.3,363.17
2018,9,7,6,45,650.5,38.0,1.05,18.05,176.0,535.97,429.51
2018,9,7,7,0,721.0,42.0,1.1,18.8,228.0,622.81,494.36
2018,9,7,7,15,764.0,45.5,1.1,19.65,282.5,682.67,535.27
2018,9,7,7,30,807.0,49.0,1.1,20.5,337.0,750.91,579.94
2018,9,7,7,45,836.0,51.5,1.1,21.4,390.5,805.96,613.23
2018,9,7,8,0,865.0,54.0,1.1,22.3,444.0,859.87,644.56
2018,9,7,8,15,885.5,55.5,1.15,23.3,495.0,902.91,668.23
2018,9,7,8,30,906.0,57.0,1.2,24.3,546.0,943.47,689.86
2018,9,7,8,45,921.0,59.0,1.2,25.35,593.0,976.52,705.37
2018,9,7,9,0,936.0,61.0,1.2,26.4,640.0,1006.18,718.57
2018,9,7,9,15,944.0,64.0,1.3,27.05,681.5,1026.48,728.77
2018,9,7,9,30,952.0,67.0,1.4,27.7,723.0,1042.72,736.64
2018,9,7,9,45,956.0,71.5,1.5,28.35,759.0,1052.57,740.7
2018,9,7,10,0,960.0,76.0,1.6,29.0,795.0,1058.02,742.25
2018,9,7,10,15,966.5,77.0,1.7,29.4,824.0,1057.54,741.07
2018,9,7,10,30,973.0,78.0,1.8,29.8,853.0,1052.75,737.42
2018,9,7,10,45,977.5,78.5,1.9,30.2,874.5,1041.1,729.71
2018,9,7,11,0,982.0,79.0,2.0,30.6,896.0,1025.18,719.5
2018,9,7,11,15,985.0,79.0,2.1,30.75,909.0,1003.11,706.25
2018,9,7,11,30,988.0,79.0,2.2,30.9,922.0,976.95,690.45
2018,9,7,11,45,989.0,79.5,2.25,31.1,927.5,945.57,670.67
2018,9,7,12,0,990.0,80.0,2.3,31.3,933.0,910.42,648.46
2018,9,7,12,15,989.0,80.5,2.4,31.3,930.0,870.05,623.68
2018,9,7,12,30,988.0,81.0,2.5,31.3,927.0,826.39,596.45
2018,9,7,12,45,985.0,81.0,2.6,31.25,915.5,777.75,564.95
2018,9,7,13,0,982.0,81.0,2.7,31.2,904.0,726.41,529.13
2018,9,7,13,15,978.0,80.5,2.8,31.05,884.0,671.54,489.88
2018,9,7,13,30,974.0,80.0,2.9,30.9,864.0,614.55,447.68
2018,9,7,13,45,968.5,79.0,3.0,30.8,837.0,554.51,401.63
2018,9,7,14,0,963.0,78.0,3.1,30.7,810.0,493.01,352.76
2018,9,7,14,15,955.0,76.5,3.2,30.4,775.5,428.98,300.59
2018,9,7,14,30,947.0,75.0,3.3,30.1,741.0,364.33,246.46
2018,9,7,14,45,936.0,73.5,3.4,29.85,700.5,298.58,190.99
2018,9,7,15,0,925.0,72.0,3.5,29.6,660.0,233.12,137.32
2018,9,7,15,15,910.0,70.5,3.5,29.6,614.0,167.73,89.55
2018,9,7,15,30,895.0,69.0,3.5,29.6,568.0,103.65,56.69
2018,9,7,15,45,875.0,66.5,3.6,28.75,517.5,69.53,52.38
2018,9,7,16,0,855.0,64.0,3.7,27.9,467.0,66.63,50.38
2018,9,7,16,15,827.5,60.5,3.7,27.25,413.5,62.76,47.47
2018,9,7,16,30,800.0,57.0,3.7,26.6,360.0,53.35,39.81
2018,9,7,16,45,758.5,53.5,3.75,25.95,305.5,49.85,37.07
2018,9,7,17,0,717.0,50.0,3.8,25.3,251.0,46.39,34.26
2018,9,7,17,15,652.0,45.0,3.65,24.25,197.5,41.52,30.15
2018,9,7,17,30,587.0,40.0,3.5,23.2,144.0,36.77,25.92
2018,9,7,17,45,472.5,32.5,3.35,22.2,98.0,29.66,19.37
2018,9,7,18,0,358.0,25.0,3.2,21.2,52.0,20.92,9.52
2018,9,7,18,15,193.0,14.0,3.05,20.6,27.0,11.02,0.0
2018,9,7,18,30,28.0,3.0,2.9,20.0,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.8,19.4,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,8,5,45,148.5,9.5,1.45,15.05,17.0,82.27,0.0
2018,9,8,6,0,297.0,19.0,1.5,15.5,34.0,209.28,21.36
2018,9,8,6,15,447.5,26.0,1.65,16.15,79.0,334.63,261.25
2018,9,8,6,30,598.0,33.0,1.8,16.8,124.0,465.66,376.28
2018,9,8,6,45,668.0,37.0,1.95,17.5,176.5,548.82,444.66
2018,9,8,7,0,738.0,41.0,2.1,18.2,229.0,628.74,506.37
2018,9,8,7,15,781.0,43.5,2.15,19.05,283.5,695.15,553.83
2018,9,8,7,30,824.0,46.0,2.2,19.9,338.0,762.68,599.67
2018,9,8,7,45,852.5,48.5,2.25,20.75,392.0,817.97,634.88
2018,9,8,8,0,881.0,51.0,2.3,21.6,446.0,872.02,668.09
2018,9,8,8,15,901.0,53.0,2.4,22.4,497.5,915.76,693.92
2018,9,8,8,30,921.0,55.0,2.5,23.2,549.0,956.9,717.59
2018,9,8,8,45,935.5,56.5,2.55,24.0,596.0,989.09,734.52
2018,9,8,9,0,950.0,58.0,2.6,24.8,643.0,1017.83,749.1
2018,9,8,9,15,955.0,62.5,2.7,25.5,684.5,1037.2,758.37
2018,9,8,9,30,960.0,67.0,2.8,26.2,726.0,1052.33,765.06
2018,9,8,9,45,961.0,73.0,2.9,26.9,761.0,1060.89,767.67
2018,9,8,10,0,962.0,79.0,3.0,27.6,796.0,1064.94,767.6
2018,9,8,10,15,967.5,80.0,3.1,28.05,824.5,1063.29,764.86
2018,9,8,10,30,973.0,81.0,3.2,28.5,853.0,1057.33,759.57
2018,9,8,10,45,977.0,81.5,3.3,29.0,874.0,1045.03,750.26
2018,9,8,11,0,981.0,82.0,3.4,29.5,895.0,1028.47,738.41
2018,9,8,11,15,984.0,82.5,3.45,29.65,908.5,1006.78,724.03
2018,9,8,11,30,987.0,83.0,3.5,29.8,922.0,980.98,707.11
2018,9,8,11,45,988.0,82.5,3.6,30.0,926.5,948.42,686.0
2018,9,8,12,0,989.0,82.0,3.7,30.2,931.0,912.15,662.41
2018,9,8,12,15,988.5,81.5,3.8,30.2,927.5,871.11,636.02
2018,9,8,12,30,988.0,81.0,3.9,30.2,924.0,826.79,607.17
2018,9,8,12,45,987.0,79.5,4.0,30.2,912.0,778.07,574.39
2018,9,8,13,0,986.0,78.0,4.1,30.2,900.0,726.52,537.19
2018,9,8,13,15,982.0,77.0,4.2,30.05,880.0,670.97,496.33
2018,9,8,13,30,978.0,76.0,4.3,29.9,860.0,613.29,452.57
2018,9,8,13,45,972.0,74.5,4.35,29.7,832.0,552.33,404.88
2018,9,8,14,0,966.0,73.0,4.4,29.5,804.0,489.99,354.5
2018,9,8,14,15,957.5,72.0,4.45,29.25,769.5,426.0,301.3
2018,9,8,14,30,949.0,71.0,4.5,29.0,735.0,361.44,246.38
2018,9,8,14,45,938.5,69.5,4.55,28.75,694.5,295.7,190.2
2018,9,8,15,0,928.0,68.0,4.6,28.5,654.0,230.19,135.92
2018,9,8,15,15,913.5,66.5,4.6,28.5,608.0,164.7,87.72
2018,9,8,15,30,899.0,65.0,4.6,28.5,562.0,100.48,54.72
2018,9,8,15,45,879.0,62.5,4.6,27.75,511.5,66.82,50.38
2018,9,8,16,0,859.0,60.0,4.6,27.0,461.0,63.85,48.27
2018,9,8,16,15,831.5,57.0,4.55,26.45,407.5,60.27,45.55
2018,9,8,16,30,804.0,54.0,4.5,25.9,354.0,56.58,42.7
2018,9,8,16,45,763.5,50.0,4.45,25.35,299.5,47.2,34.91
2018,9,8,17,0,723.0,46.0,4.4,24.8,245.0,43.25,31.64
2018,9,8,17,15,659.0,41.5,4.15,23.9,192.5,38.69,27.74
2018,9,8,17,30,595.0,37.0,3.9,23.0,140.0,34.25,23.74
2018,9,8,17,45,481.0,30.0,3.65,22.15,94.5,27.5,17.47
2018,9,8,18,0,367.0,23.0,3.4,21.3,49.0,21.02,8.59
2018,9,8,18,15,197.5,13.0,3.35,20.7,25.5,10.23,0.0
2018,9,8,18,30,28.0,3.0,3.3,20.1,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.25,19.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,9,5,45,129.5,10.0,2.5,12.7,16.0,73.45,0.0
2018,9,9,6,0,259.0,20.0,2.7,13.0,32.0,188.11,0.0
2018,9,9,6,15,416.0,28.0,2.7,13.55,77.0,326.6,257.28
2018,9,9,6,30,573.0,36.0,2.7,14.1,122.0,453.75,372.57
2018,9,9,6,45,648.5,41.0,2.7,14.6,175.5,541.89,446.7
2018,9,9,7,0,724.0,46.0,2.7,15.1,229.0,634.34,519.34
2018,9,9,7,15,770.0,50.0,2.6,15.8,285.0,705.87,571.21
2018,9,9,7,30,816.0,54.0,2.5,16.5,341.0,769.55,614.48
2018,9,9,7,45,847.5,56.5,2.4,17.25,396.0,826.92,650.99
2018,9,9,8,0,879.0,59.0,2.3,18.0,451.0,883.27,685.23
2018,9,9,8,15,900.5,61.5,2.2,18.8,503.5,928.77,710.58
2018,9,9,8,30,922.0,64.0,2.1,19.6,556.0,971.73,733.44
2018,9,9,8,45,937.5,65.5,2.05,20.4,604.0,1004.63,749.62
2018,9,9,9,0,953.0,67.0,2.0,21.2,652.0,1034.11,763.36
2018,9,9,9,15,964.0,68.5,1.95,21.95,694.5,1055.39,771.84
2018,9,9,9,30,975.0,70.0,1.9,22.7,737.0,1072.66,777.82
2018,9,9,9,45,982.0,71.0,1.9,23.5,772.0,1081.1,778.92
2018,9,9,10,0,989.0,72.0,1.9,24.3,807.0,1085.23,777.57
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,1084.55,775.65
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,1079.4,771.11
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,1066.57,762.69
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,1049.38,751.59
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,1026.06,736.53
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,998.57,718.85
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,966.14,698.52
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,929.82,675.49
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,887.24,648.13
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,841.43,618.35
