Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,791.66,585.09
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,739.27,547.29
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,683.22,506.14
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,625.0,462.01
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,563.2,413.71
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,500.03,362.64
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,434.41,308.31
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,368.29,252.13
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,301.44,194.9
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,234.87,139.64
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,168.37,90.65
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,103.18,57.23
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,69.35,52.8
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,66.04,50.4
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,62.77,47.96
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,54.2,40.95
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,50.3,37.83
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,46.43,34.61
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,41.51,30.39
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,36.75,26.06
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,26.79,16.95
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,20.04,6.66
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,9.44,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,7.47,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,192.73,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,323.31,252.97
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,458.61,375.04
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,544.79,447.15
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,635.24,518.04
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,696.77,562.2
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,766.6,610.0
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,822.35,645.23
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,876.95,678.29
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,921.5,703.67
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,963.47,726.74
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,996.47,743.39
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,1026.03,757.64
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,1046.26,766.96
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,1062.35,773.78
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,1070.63,775.93
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,1074.54,775.54
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,1074.17,774.39
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,1069.41,770.6
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,1057.67,761.98
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,1041.6,750.77
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,1018.88,735.99
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,992.03,718.6
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,959.82,697.57
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,923.79,673.97
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,880.98,646.11
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,834.99,615.87
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,784.63,581.55
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,731.71,542.94
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,676.08,501.59
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,618.28,457.35
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,557.31,409.42
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,494.95,358.79
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,430.13,304.89
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,364.87,249.32
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,298.43,192.61
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,232.44,138.01
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,166.05,89.27
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,101.05,56.0
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,68.94,52.33
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,66.3,50.49
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,62.68,47.77
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,53.87,40.56
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,49.98,37.45
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,46.13,34.26
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,40.84,29.72
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,35.69,25.04
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,25.44,15.67
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,18.29,3.72
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,8.65,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,143.71,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,310.05,241.51
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,435.88,358.22
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,525.96,434.8
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,620.58,510.22
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,690.6,562.02
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,752.7,605.25
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,809.95,643.31
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,866.25,679.34
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,910.83,706.06
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,953.0,730.6
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,986.51,748.66
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,1016.68,764.31
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,1038.08,774.79
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,1055.56,782.81
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,1065.29,785.88
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,1070.79,786.42
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,1069.44,783.77
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,1063.73,778.5
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,1051.68,769.44
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,1035.3,757.73
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,1012.24,742.21
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,985.09,724.06
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,952.14,702.06
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,915.44,677.5
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,873.97,649.97
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,829.2,619.95
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,780.15,586.06
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,728.31,547.55
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,672.23,505.3
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,614.04,460.24
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,553.23,411.77
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,490.97,360.47
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,426.17,305.7
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,360.77,249.13
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,294.28,191.44
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,228.12,135.89
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,161.69,86.59
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,96.63,53.23
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,64.93,49.55
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,62.22,47.65
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,58.55,44.82
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,54.78,41.86
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,45.91,34.39
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,42.32,31.36
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,37.72,27.31
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,33.29,23.18
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,26.06,16.21
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,17.57,0.76
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,8.26,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,141.23,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,305.68,236.91
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,429.41,353.61
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,518.01,429.28
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,611.35,504.05
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,682.74,557.37
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,746.39,602.24
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,802.66,639.8
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,858.04,675.41
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,901.94,702.27
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,943.43,727.03
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,976.28,745.05
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,1005.79,760.68
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,1026.94,771.87
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,1044.11,780.56
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,1051.88,783.19
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,1055.45,783.31
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,1054.49,781.75
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,1049.26,777.57
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,1037.75,769.57
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,1021.98,758.9
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,999.57,743.55
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,973.1,725.6
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,941.36,704.59
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,905.86,680.94
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,864.45,653.2
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,819.84,623.0
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,771.41,589.16
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,720.39,550.84
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,665.72,509.19
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,608.87,464.53
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,548.91,415.96
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,487.44,364.52
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,423.21,309.38
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,358.47,252.46
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,292.34,194.22
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,226.64,138.17
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,161.5,89.01
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,97.78,55.98
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,66.86,52.24
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,63.86,50.03
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,60.23,47.16
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,51.45,39.72
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,47.9,36.77
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,44.41,33.76
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,39.51,29.33
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,34.79,24.81
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,24.16,14.7
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,16.61,0.0
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,7.87,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,124.2,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,286.66,219.81
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,414.92,340.88
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,496.96,411.74
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,591.74,487.69
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,663.65,541.53
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,736.79,593.58
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,795.19,632.6
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,842.61,662.47
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,887.56,689.85
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,930.29,715.07
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,964.05,733.74
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,994.59,750.1
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,1015.63,760.35
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,1032.82,768.2
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,1042.44,770.64
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,1047.92,770.6
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,1047.48,768.48
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,1042.78,763.85
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,1031.28,754.61
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,1015.55,742.89
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,992.77,727.73
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,966.0,710.08
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,934.04,689.35
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,898.4,666.06
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,857.63,639.86
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,813.67,611.1
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,765.38,578.09
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,714.48,540.68
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,660.02,500.04
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,603.5,456.39
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,543.32,408.28
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,481.83,357.43
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,418.36,303.56
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,354.4,247.89
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,289.74,191.35
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,225.53,137.03
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,160.83,88.67
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,97.64,56.23
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,67.46,52.5
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,64.14,50.02
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,54.82,42.24
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,51.92,39.95
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,48.04,36.73
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,44.2,33.41
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,38.5,28.29
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,32.92,23.03
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,22.87,13.35
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,15.77,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,7.47,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,109.43,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,281.78,213.62
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,416.49,341.08
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,514.18,423.0
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,617.51,504.15
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,688.39,555.05
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,751.35,597.32
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,807.36,632.59
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,862.42,665.65
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,905.91,686.98
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,946.95,705.39
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,979.1,715.75
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,1007.92,723.09
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,1028.03,735.82
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,1044.12,746.25
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,1053.12,752.23
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,1057.81,755.5
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,1056.74,755.36
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,1051.38,752.6
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,1039.18,745.43
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,1022.73,735.58
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,999.21,721.74
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,971.69,705.22
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,939.34,684.86
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,903.27,661.92
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,861.81,635.56
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,817.19,606.74
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,768.53,574.48
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,717.25,537.62
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,662.07,496.61
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,604.87,452.76
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,522.2,389.14
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,447.59,331.34
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,404.43,293.29
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,353.14,246.0
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,290.46,191.03
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,224.92,135.23
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,159.51,86.87
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,95.72,54.51
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,66.75,51.51
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,64.1,49.63
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,54.84,41.96
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,51.92,39.68
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,47.63,36.11
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,43.36,32.44
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,38.04,27.67
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,32.89,22.8
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,22.88,12.99
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,14.95,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,117.85,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,288.12,216.37
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,422.93,349.14
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,515.12,428.93
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,612.47,508.1
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,685.17,563.53
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,759.05,617.06
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,808.02,649.76
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,865.14,687.35
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,911.5,715.52
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,955.5,741.32
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,989.36,759.96
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,1019.97,776.21
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,1040.52,786.37
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,1057.03,793.97
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,1066.99,797.39
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,1072.59,798.16
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,1072.21,796.04
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,1067.48,791.3
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,1055.41,781.96
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,1039.02,770.01
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,1015.88,754.04
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,988.62,735.46
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,956.62,713.76
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,920.8,689.47
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,878.33,661.53
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,832.59,631.01
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,783.06,596.66
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,730.75,557.59
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,674.81,514.85
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,616.78,469.2
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,554.88,419.24
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,491.62,366.47
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,426.34,310.52
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,360.55,252.8
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,293.63,194.04
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,227.19,137.65
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,160.94,88.16
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,96.24,55.4
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,66.8,52.1
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,63.72,49.81
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,60.01,46.88
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,51.47,39.66
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,47.49,36.32
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,43.57,32.9
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,37.78,27.65
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,32.14,22.26
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,21.71,11.79
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,13.38,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,125.77,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,300.69,222.42
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,443.12,364.72
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,536.36,444.87
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,634.43,523.78
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,707.04,578.22
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,771.69,623.87
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,828.67,661.87
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,884.65,697.79
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,928.72,723.71
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,970.21,747.24
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,1003.0,764.49
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,1032.39,779.26
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,1052.93,787.07
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,1069.5,792.23
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,1079.6,793.82
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,1085.36,792.79
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,1082.9,787.55
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,1076.04,779.82
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,1063.37,768.13
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,1046.34,753.95
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,1022.02,737.12
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,993.6,717.86
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,958.99,694.89
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,920.68,669.56
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,878.64,643.42
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,833.32,614.71
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,783.39,582.27
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,730.77,544.91
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,673.88,503.07
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,614.97,458.32
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,552.87,409.77
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,489.52,358.38
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,424.07,303.79
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,358.27,247.4
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,291.52,189.82
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,225.24,134.46
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,158.81,85.61
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,93.97,53.33
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,65.6,50.52
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,62.84,48.54
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,59.1,45.63
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,50.59,38.51
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,46.19,34.84
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,41.82,31.05
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,36.42,26.19
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,31.2,21.2
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,20.82,10.51
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,12.59,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,121.41,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,283.45,204.41
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,433.11,353.96
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,525.29,432.96
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,622.66,511.13
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,695.3,565.0
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,760.06,610.02
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,817.71,647.97
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,874.42,683.79
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,919.28,709.69
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,961.73,733.3
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,994.3,749.61
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,1023.5,763.5
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,1042.92,771.33
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,1058.27,776.65
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,1067.08,778.67
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,1071.51,778.17
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,1069.47,774.85
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,1063.11,769.05
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,1050.45,760.31
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,1033.52,748.98
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,1010.48,734.95
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,983.37,718.21
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,949.94,697.18
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,912.8,673.49
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,871.1,646.95
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,826.17,617.83
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,776.42,584.42
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,724.09,546.42
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,668.05,504.64
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,609.96,459.87
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,549.24,411.49
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,487.23,360.34
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,422.43,305.57
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,357.2,249.01
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,290.95,191.37
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,225.26,136.11
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,159.12,87.14
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,94.66,54.87
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,66.94,52.02
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,63.86,49.78
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,54.45,41.94
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,51.11,39.28
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,47.16,35.96
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,43.29,32.57
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,37.11,26.94
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,28.59,19.02
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,20.37,9.58
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,11.8,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,105.65,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,272.42,191.65
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,410.63,337.35
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,505.63,419.57
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,605.44,500.4
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,680.72,557.13
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,757.32,611.66
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,817.09,651.1
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,865.63,681.03
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,911.43,708.09
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,954.91,732.77
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,988.42,749.38
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,1018.69,763.51
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,1041.49,774.15
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,1060.39,782.35
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,1069.69,784.5
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,1074.81,784.27
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,1072.79,781.69
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,1066.41,776.54
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,1053.63,767.6
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,1036.54,756.04
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,1012.86,740.6
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,985.11,722.54
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,951.22,700.54
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,913.66,676.01
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,871.51,648.57
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,826.19,618.67
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,775.66,584.18
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,722.63,545.27
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,666.92,503.62
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,609.22,459.07
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,547.7,410.01
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,485.03,358.33
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,420.37,303.65
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,355.46,247.42
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,289.59,190.28
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,224.51,135.77
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,159.06,87.57
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,95.36,55.95
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,68.22,53.03
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,58.88,45.39
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,56.33,43.49
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,53.85,41.57
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,49.22,37.67
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,44.64,33.64
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,35.11,25.1
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,29.21,19.42
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,19.88,8.28
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,10.23,0.0
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,74.04,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,229.7,155.99
2018,9,19,6,30,413.0,39.0,2.2,11.1,90.0,370.12,303.95
2018,9,19,6,45,510.0,47.0,2.3,11.55,141.0,471.14,392.49
2018,9,19,7,0,607.0,55.0,2.4,12.0,192.0,578.94,480.51
2018,9,19,7,15,666.0,61.0,2.45,12.6,247.0,659.17,542.2
2018,9,19,7,30,725.0,67.0,2.5,13.2,302.0,735.48,597.87
2018,9,19,7,45,764.5,70.5,2.5,13.8,356.5,799.44,641.65
2018,9,19,8,0,804.0,74.0,2.5,14.4,411.0,862.57,683.2
2018,9,19,8,15,831.0,77.0,2.45,15.15,462.5,911.98,712.87
2018,9,19,8,30,858.0,80.0,2.4,15.9,514.0,959.1,740.17
2018,9,19,8,45,878.5,81.5,2.35,16.65,561.5,983.23,751.19
2018,9,19,9,0,899.0,83.0,2.3,17.4,609.0,1015.79,767.93
2018,9,19,9,15,913.5,85.0,2.3,18.1,651.5,1039.48,779.22
2018,9,19,9,30,928.0,87.0,2.3,18.8,694.0,1059.38,788.1
2018,9,19,9,45,938.5,88.0,2.3,19.55,729.5,1070.0,790.88
2018,9,19,10,0,949.0,89.0,2.3,20.3,765.0,1076.46,791.22
2018,9,19,10,15,956.5,90.0,2.45,21.05,793.5,1075.62,788.9
2018,9,19,10,30,964.0,91.0,2.6,21.8,822.0,1070.46,783.97
2018,9,19,10,45,969.0,92.0,2.7,22.55,843.0,1058.5,774.24
2018,9,19,11,0,974.0,93.0,2.8,23.3,864.0,1042.25,761.93
2018,9,19,11,15,976.5,93.5,2.9,23.85,876.5,1018.89,745.72
2018,9,19,11,30,979.0,94.0,3.0,24.4,889.0,991.49,726.97
2018,9,19,11,45,979.5,94.5,3.1,24.95,893.0,958.4,704.49
2018,9,19,12,0,980.0,95.0,3.2,25.5,897.0,921.63,679.54
2018,9,19,12,15,978.5,95.0,3.3,25.7,892.5,879.26,651.63
