Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,12,30,977.0,95.0,3.4,25.9,888.0,833.72,621.33
2018,9,19,12,45,974.0,94.5,3.5,26.1,874.5,783.67,586.57
2018,9,19,13,0,971.0,94.0,3.6,26.3,861.0,731.02,547.85
2018,9,19,13,15,965.5,93.5,3.65,26.35,840.0,674.47,505.37
2018,9,19,13,30,960.0,93.0,3.7,26.4,819.0,616.03,460.2
2018,9,19,13,45,952.5,92.0,3.8,26.4,790.0,554.54,411.5
2018,9,19,14,0,945.0,91.0,3.9,26.4,761.0,491.92,360.26
2018,9,19,14,15,934.0,89.5,3.95,26.3,724.5,426.72,305.57
2018,9,19,14,30,923.0,88.0,4.0,26.2,688.0,361.36,249.5
2018,9,19,14,45,908.5,86.0,4.0,26.1,645.5,294.87,192.44
2018,9,19,15,0,894.0,84.0,4.0,26.0,603.0,229.21,138.11
2018,9,19,15,15,875.0,81.5,4.0,26.0,555.5,163.77,90.66
2018,9,19,15,30,856.0,79.0,4.0,26.0,508.0,93.87,54.55
2018,9,19,15,45,828.5,76.0,4.0,25.4,456.0,67.79,51.94
2018,9,19,16,0,801.0,73.0,4.0,24.8,404.0,65.29,50.17
2018,9,19,16,15,760.5,69.0,3.65,24.1,349.5,61.81,47.52
2018,9,19,16,30,720.0,65.0,3.3,23.4,295.0,58.35,44.81
2018,9,19,16,45,659.0,59.5,3.0,22.7,240.0,49.32,37.19
2018,9,19,17,0,598.0,54.0,2.7,22.0,185.0,44.79,33.25
2018,9,19,17,15,497.0,46.5,2.45,20.9,135.0,38.48,27.59
2018,9,19,17,30,396.0,39.0,2.2,19.8,85.0,32.4,21.72
2018,9,19,17,45,239.5,25.5,1.95,18.7,49.0,21.14,7.58
2018,9,19,18,0,83.0,12.0,1.7,17.6,13.0,9.44,0.0
2018,9,19,18,15,41.5,6.0,1.7,17.2,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,20,5,45,56.5,7.0,0.55,14.0,8.0,0.0,0.0
2018,9,20,6,0,113.0,14.0,0.5,14.2,16.0,77.01,0.0
2018,9,20,6,15,267.5,25.5,0.6,15.0,52.0,232.78,147.9
2018,9,20,6,30,422.0,37.0,0.7,15.8,88.0,375.56,298.6
2018,9,20,6,45,517.5,44.0,0.75,16.65,138.0,474.36,380.85
2018,9,20,7,0,613.0,51.0,0.8,17.5,188.0,579.86,461.89
2018,9,20,7,15,670.5,56.5,0.95,18.35,242.0,652.37,515.07
2018,9,20,7,30,728.0,62.0,1.1,19.2,296.0,733.6,571.92
2018,9,20,7,45,766.0,66.0,1.3,20.1,350.0,796.68,614.04
2018,9,20,8,0,804.0,70.0,1.5,21.0,404.0,858.97,654.38
2018,9,20,8,15,830.5,73.0,1.55,21.9,455.5,907.8,682.66
2018,9,20,8,30,857.0,76.0,1.6,22.8,507.0,954.36,708.83
2018,9,20,8,45,876.0,78.0,1.7,23.75,554.0,977.66,719.95
2018,9,20,9,0,895.0,80.0,1.8,24.7,601.0,1009.3,736.62
2018,9,20,9,15,909.5,82.0,1.8,25.3,643.0,1032.94,747.61
2018,9,20,9,30,924.0,84.0,1.8,25.9,685.0,1052.8,756.3
2018,9,20,9,45,935.5,84.5,1.8,26.55,720.5,1063.8,759.4
2018,9,20,10,0,947.0,85.0,1.8,27.2,756.0,1070.68,760.19
2018,9,20,10,15,953.5,86.0,1.75,27.6,784.0,1068.84,755.83
2018,9,20,10,30,960.0,87.0,1.7,28.0,812.0,1062.72,749.13
2018,9,20,10,45,965.0,87.5,1.65,28.4,832.5,1050.26,738.79
2018,9,20,11,0,970.0,88.0,1.6,28.8,853.0,1033.56,726.12
2018,9,20,11,15,971.5,88.5,1.6,29.0,864.5,1009.38,710.37
2018,9,20,11,30,973.0,89.0,1.6,29.2,876.0,981.24,692.33
2018,9,20,11,45,973.5,89.0,1.6,29.45,879.5,947.86,670.96
2018,9,20,12,0,974.0,89.0,1.6,29.7,883.0,910.85,647.32
2018,9,20,12,15,973.0,89.0,1.65,29.75,878.5,869.15,621.7
2018,9,20,12,30,972.0,89.0,1.7,29.8,874.0,824.27,593.74
2018,9,20,12,45,969.5,88.5,1.75,29.85,861.0,774.85,561.59
2018,9,20,13,0,967.0,88.0,1.8,29.9,848.0,722.79,525.39
2018,9,20,13,15,962.5,87.0,1.85,29.85,827.0,666.66,485.41
2018,9,20,13,30,958.0,86.0,1.9,29.8,806.0,608.56,442.61
2018,9,20,13,45,951.0,85.0,1.95,29.75,777.5,547.51,396.08
2018,9,20,14,0,944.0,84.0,2.0,29.7,749.0,485.28,346.91
2018,9,20,14,15,934.0,82.0,2.05,29.55,713.0,420.2,294.08
2018,9,20,14,30,924.0,80.0,2.1,29.4,677.0,354.87,239.61
2018,9,20,14,45,910.5,78.5,2.1,29.3,635.0,289.09,184.39
2018,9,20,15,0,897.0,77.0,2.1,29.2,593.0,224.01,131.62
2018,9,20,15,15,878.0,74.5,2.1,29.2,545.5,158.53,85.13
2018,9,20,15,30,859.0,72.0,2.1,29.2,498.0,95.0,54.93
2018,9,20,15,45,833.5,69.0,2.1,28.6,447.0,62.88,47.14
2018,9,20,16,0,808.0,66.0,2.1,28.0,396.0,60.23,45.25
2018,9,20,16,15,770.5,62.0,1.9,27.2,342.0,56.62,42.52
2018,9,20,16,30,733.0,58.0,1.7,26.4,288.0,52.99,39.69
2018,9,20,16,45,676.0,53.0,1.5,25.55,234.0,48.34,35.89
2018,9,20,17,0,619.0,48.0,1.3,24.7,180.0,43.75,31.95
2018,9,20,17,15,523.5,40.5,1.3,23.6,130.5,33.88,23.3
2018,9,20,17,30,428.0,33.0,1.3,22.5,81.0,27.57,17.32
2018,9,20,17,45,264.0,22.0,1.25,21.4,46.5,18.25,3.85
2018,9,20,18,0,100.0,11.0,1.2,20.3,12.0,8.65,0.0
2018,9,20,18,15,50.0,5.5,1.2,19.9,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,55.5,5.5,1.15,13.85,6.5,0.0,0.0
2018,9,21,6,0,111.0,11.0,1.1,13.9,13.0,73.74,0.0
2018,9,21,6,15,278.5,23.0,1.25,14.75,50.0,237.46,143.48
2018,9,21,6,30,446.0,35.0,1.4,15.6,87.0,391.24,312.68
2018,9,21,6,45,537.5,42.0,1.55,16.45,137.0,487.88,395.17
2018,9,21,7,0,629.0,49.0,1.7,17.3,187.0,584.41,471.7
2018,9,21,7,15,684.0,53.5,1.7,18.05,240.5,661.3,528.45
2018,9,21,7,30,739.0,58.0,1.7,18.8,294.0,739.5,582.86
2018,9,21,7,45,774.5,61.5,1.75,19.55,347.0,799.89,622.39
2018,9,21,8,0,810.0,65.0,1.8,20.3,400.0,859.36,659.88
2018,9,21,8,15,834.5,68.0,1.75,21.05,450.5,906.36,686.53
2018,9,21,8,30,859.0,71.0,1.7,21.8,501.0,939.66,703.35
2018,9,21,8,45,876.5,74.0,1.7,22.6,547.5,974.3,721.31
2018,9,21,9,0,894.0,77.0,1.7,23.4,594.0,1005.72,736.88
2018,9,21,9,15,907.5,78.5,1.65,24.05,635.5,1027.7,745.97
2018,9,21,9,30,921.0,80.0,1.6,24.7,677.0,1045.91,752.75
2018,9,21,9,45,931.0,81.5,1.6,25.35,712.0,1056.58,755.69
2018,9,21,10,0,941.0,83.0,1.6,26.0,747.0,1063.1,756.28
2018,9,21,10,15,948.0,83.5,1.6,26.4,774.5,1061.18,752.63
2018,9,21,10,30,955.0,84.0,1.6,26.8,802.0,1055.01,746.66
2018,9,21,10,45,958.5,85.0,1.65,27.25,821.5,1041.7,737.13
2018,9,21,11,0,962.0,86.0,1.7,27.7,841.0,1024.2,725.23
2018,9,21,11,15,964.5,86.5,1.75,27.95,853.0,1001.11,710.55
2018,9,21,11,30,967.0,87.0,1.8,28.2,865.0,974.02,693.44
2018,9,21,11,45,967.5,87.5,1.85,28.45,869.0,941.31,672.79
2018,9,21,12,0,968.0,88.0,1.9,28.7,873.0,904.96,649.76
2018,9,21,12,15,965.5,88.5,1.9,28.75,867.5,862.74,622.82
2018,9,21,12,30,963.0,89.0,1.9,28.8,862.0,817.45,593.71
2018,9,21,12,45,957.5,90.0,1.95,28.85,848.5,767.66,560.81
2018,9,21,13,0,952.0,91.0,2.0,28.9,835.0,715.49,524.06
2018,9,21,13,15,947.0,90.0,2.0,28.85,814.0,659.71,483.61
2018,9,21,13,30,942.0,89.0,2.0,28.8,793.0,602.06,440.51
2018,9,21,13,45,934.5,88.0,2.05,28.7,764.5,541.56,394.15
2018,9,21,14,0,927.0,87.0,2.1,28.6,736.0,479.97,345.22
2018,9,21,14,15,916.5,85.0,2.15,28.4,700.0,415.64,292.72
2018,9,21,14,30,906.0,83.0,2.2,28.2,664.0,351.15,238.68
2018,9,21,14,45,891.5,81.5,2.2,28.0,622.5,286.17,183.95
2018,9,21,15,0,877.0,80.0,2.2,27.8,581.0,222.03,131.78
2018,9,21,15,15,857.5,77.5,2.2,27.8,534.0,157.71,85.94
2018,9,21,15,30,838.0,75.0,2.2,27.8,487.0,88.99,51.21
2018,9,21,15,45,811.0,72.0,2.3,27.1,436.0,64.61,48.93
2018,9,21,16,0,784.0,69.0,2.4,26.4,385.0,62.05,47.12
2018,9,21,16,15,745.0,64.5,2.4,25.65,331.5,58.15,44.12
2018,9,21,16,30,706.0,60.0,2.4,24.9,278.0,54.23,41.02
2018,9,21,16,45,646.0,55.0,2.35,24.15,225.0,49.66,37.23
2018,9,21,17,0,586.0,50.0,2.3,23.4,172.0,41.63,30.28
2018,9,21,17,15,486.0,42.0,2.15,22.3,123.5,34.87,24.22
2018,9,21,17,30,386.0,34.0,2.0,21.2,75.0,28.28,17.85
2018,9,21,17,45,232.5,21.5,1.8,20.1,42.5,17.82,1.02
2018,9,21,18,0,79.0,9.0,1.6,19.0,10.0,7.08,0.0
2018,9,21,18,15,39.5,4.5,1.55,18.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,15.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,15.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,15.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,15.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,5,45,48.0,5.5,0.2,15.45,6.0,0.0,0.0
2018,9,22,6,0,96.0,11.0,0.2,15.5,12.0,65.16,0.0
2018,9,22,6,15,257.5,23.5,0.25,15.9,48.0,223.45,123.83
2018,9,22,6,30,419.0,36.0,0.3,16.3,84.0,374.62,294.09
2018,9,22,6,45,515.5,43.0,0.3,16.7,133.5,474.33,376.69
2018,9,22,7,0,612.0,50.0,0.3,17.1,183.0,580.75,457.69
2018,9,22,7,15,669.5,55.5,0.35,17.75,237.0,653.17,509.42
2018,9,22,7,30,727.0,61.0,0.4,18.4,291.0,734.44,564.61
2018,9,22,7,45,764.5,65.0,0.4,19.05,344.5,797.01,603.39
2018,9,22,8,0,802.0,69.0,0.4,19.7,398.0,858.75,640.1
2018,9,22,8,15,828.5,72.0,0.5,20.75,449.0,907.45,668.05
2018,9,22,8,30,855.0,75.0,0.6,21.8,500.0,953.86,694.08
2018,9,22,8,45,873.5,77.5,0.65,22.85,547.0,977.12,704.07
2018,9,22,9,0,892.0,80.0,0.7,23.9,594.0,1008.71,719.47
2018,9,22,9,15,905.5,82.5,0.85,24.65,635.5,1031.76,732.43
2018,9,22,9,30,919.0,85.0,1.0,25.4,677.0,1051.0,743.13
2018,9,22,9,45,928.5,86.5,1.1,26.2,712.0,1060.95,747.05
2018,9,22,10,0,938.0,88.0,1.2,27.0,747.0,1066.77,748.68
2018,9,22,10,15,945.0,89.5,1.35,27.35,775.0,1065.82,748.57
2018,9,22,10,30,952.0,91.0,1.5,27.7,803.0,1060.6,745.93
2018,9,22,10,45,957.0,92.0,1.6,28.1,823.5,1048.54,738.2
2018,9,22,11,0,962.0,93.0,1.7,28.5,844.0,1032.26,727.99
2018,9,22,11,15,965.0,93.0,1.8,28.6,856.0,1008.84,714.26
2018,9,22,11,30,968.0,93.0,1.9,28.7,868.0,981.44,698.02
2018,9,22,11,45,969.0,93.0,1.95,28.8,872.0,948.39,677.55
2018,9,22,12,0,970.0,93.0,2.0,28.9,876.0,911.7,654.68
2018,9,22,12,15,971.0,91.5,2.1,28.85,871.5,870.04,629.27
2018,9,22,12,30,972.0,90.0,2.2,28.8,867.0,825.1,601.33
2018,9,22,12,45,972.0,88.5,2.3,28.75,855.0,776.33,569.5
2018,9,22,13,0,972.0,87.0,2.4,28.7,843.0,724.71,533.37
2018,9,22,13,15,967.5,86.0,2.45,28.55,821.5,668.19,492.48
2018,9,22,13,30,963.0,85.0,2.5,28.4,800.0,609.7,448.74
2018,9,22,13,45,956.5,83.5,2.6,28.2,771.5,548.08,401.34
2018,9,22,14,0,950.0,82.0,2.7,28.0,743.0,485.24,351.14
2018,9,22,14,15,940.5,80.5,2.8,27.7,707.0,420.33,297.71
2018,9,22,14,30,931.0,79.0,2.9,27.4,671.0,355.09,242.53
2018,9,22,14,45,917.5,76.5,2.95,27.1,628.5,288.03,185.65
2018,9,22,15,0,904.0,74.0,3.0,26.8,586.0,221.73,131.32
2018,9,22,15,15,885.0,72.0,3.0,26.8,538.5,156.18,84.31
2018,9,22,15,30,866.0,70.0,3.0,26.8,491.0,92.56,54.21
2018,9,22,15,45,840.0,67.0,3.05,25.95,439.5,61.56,46.63
2018,9,22,16,0,814.0,64.0,3.1,25.1,388.0,58.85,44.69
2018,9,22,16,15,777.5,60.0,2.95,24.35,334.5,55.19,41.86
2018,9,22,16,30,741.0,56.0,2.8,23.6,281.0,51.51,38.92
2018,9,22,16,45,682.0,51.0,2.65,22.85,227.0,46.78,34.95
2018,9,22,17,0,623.0,46.0,2.5,22.1,173.0,42.13,30.86
2018,9,22,17,15,521.0,39.0,2.25,21.05,123.5,32.72,22.46
2018,9,22,17,30,419.0,32.0,2.0,20.0,74.0,26.8,16.54
2018,9,22,17,45,248.5,20.5,1.75,18.95,41.5,17.06,0.0
2018,9,22,18,0,78.0,9.0,1.5,17.9,9.0,7.08,0.0
2018,9,22,18,15,39.0,4.5,1.45,17.45,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,48.0,5.5,1.1,12.65,6.0,0.0,0.0
2018,9,23,6,0,96.0,11.0,1.1,12.8,12.0,65.39,0.0
2018,9,23,6,15,260.0,22.5,1.2,13.4,47.0,223.59,114.16
2018,9,23,6,30,424.0,34.0,1.3,14.0,82.0,377.28,301.84
2018,9,23,6,45,484.5,43.0,1.35,14.6,125.5,452.73,369.25
2018,9,23,7,0,545.0,52.0,1.4,15.2,169.0,532.39,434.03
2018,9,23,7,15,475.5,75.5,1.35,15.9,197.5,525.41,428.23
2018,9,23,7,30,406.0,99.0,1.3,16.6,226.0,504.8,410.75
2018,9,23,7,45,400.5,119.5,1.25,17.25,263.5,537.22,432.92
2018,9,23,8,0,395.0,140.0,1.2,17.9,301.0,567.12,451.74
2018,9,23,8,15,478.0,142.0,1.2,18.85,361.0,656.72,515.12
2018,9,23,8,30,561.0,144.0,1.2,19.8,421.0,748.16,575.21
2018,9,23,8,45,714.5,114.5,1.2,20.7,501.5,885.42,663.51
2018,9,23,9,0,868.0,85.0,1.2,21.6,582.0,992.02,726.83
2018,9,23,9,15,895.5,83.0,1.3,22.4,627.5,1023.3,742.8
2018,9,23,9,30,923.0,81.0,1.4,23.2,673.0,1051.15,757.54
2018,9,23,9,45,931.0,83.5,1.5,24.05,707.5,1060.78,760.79
2018,9,23,10,0,939.0,86.0,1.6,24.9,742.0,1066.22,761.78
2018,9,23,10,15,924.5,96.0,1.7,25.4,763.0,1053.28,752.53
2018,9,23,10,30,910.0,106.0,1.8,25.9,784.0,1036.0,740.87
2018,9,23,10,45,936.0,98.0,1.9,26.35,811.0,1035.07,739.72
2018,9,23,11,0,962.0,90.0,2.0,26.8,838.0,1029.41,735.51
2018,9,23,11,15,965.0,90.5,2.1,27.05,850.0,1006.51,721.13
2018,9,23,11,30,968.0,91.0,2.2,27.3,862.0,979.59,704.34
2018,9,23,11,45,957.5,97.0,2.25,27.5,862.5,942.57,680.65
2018,9,23,12,0,947.0,103.0,2.3,27.7,863.0,902.4,654.86
2018,9,23,12,15,955.0,98.0,2.4,27.75,860.5,863.6,630.57
2018,9,23,12,30,963.0,93.0,2.5,27.8,858.0,821.09,603.48
2018,9,23,12,45,916.0,112.5,2.65,27.8,831.0,758.63,561.2
2018,9,23,13,0,869.0,132.0,2.8,27.8,804.0,702.81,521.15
2018,9,23,13,15,915.0,107.5,2.85,27.65,798.5,655.14,486.72
2018,9,23,13,30,961.0,83.0,2.9,27.5,793.0,606.45,449.72
2018,9,23,13,45,953.5,82.5,3.0,27.35,764.0,545.31,401.97
2018,9,23,14,0,946.0,82.0,3.1,27.2,735.0,483.02,351.6
2018,9,23,14,15,936.5,79.5,3.2,26.95,698.5,417.49,297.23
2018,9,23,14,30,927.0,77.0,3.3,26.7,662.0,351.68,241.19
2018,9,23,14,45,913.5,75.0,3.4,26.4,620.0,285.29,184.51
2018,9,23,15,0,900.0,73.0,3.5,26.1,578.0,219.63,130.42
2018,9,23,15,15,881.0,70.5,3.5,26.1,530.5,153.99,83.18
2018,9,23,15,30,862.0,68.0,3.5,26.1,483.0,90.32,53.03
2018,9,23,15,45,835.5,65.0,3.6,25.2,431.5,66.28,50.8
2018,9,23,16,0,809.0,62.0,3.7,24.3,380.0,57.27,43.52
2018,9,23,16,15,770.0,58.5,3.65,23.55,326.5,53.92,40.92
2018,9,23,16,30,731.0,55.0,3.6,22.8,273.0,50.59,38.26
2018,9,23,16,45,671.0,50.0,3.5,22.0,219.5,45.84,34.26
2018,9,23,17,0,611.0,45.0,3.4,21.2,166.0,41.19,30.13
2018,9,23,17,15,507.0,37.5,3.2,20.25,117.5,31.44,21.38
2018,9,23,17,30,403.0,30.0,3.0,19.3,69.0,25.1,14.95
2018,9,23,17,45,233.0,18.5,2.8,18.35,38.0,15.36,0.0
2018,9,23,18,0,63.0,7.0,2.6,17.4,7.0,5.51,0.0
2018,9,23,18,15,31.5,3.5,2.5,16.95,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,24,5,45,20.5,4.0,0.6,12.4,4.0,0.0,0.0
2018,9,24,6,0,41.0,8.0,0.6,12.5,8.0,30.62,0.0
2018,9,24,6,15,139.5,23.0,0.75,13.05,36.0,146.48,63.51
2018,9,24,6,30,238.0,38.0,0.9,13.6,64.0,253.1,202.4
2018,9,24,6,45,362.5,46.5,1.0,14.15,111.0,367.44,301.79
2018,9,24,7,0,487.0,55.0,1.1,14.7,158.0,491.89,402.59
2018,9,24,7,15,474.0,73.0,1.2,15.35,196.0,522.53,426.33
2018,9,24,7,30,461.0,91.0,1.3,16.0,234.0,542.82,441.12
2018,9,24,7,45,613.0,82.0,1.35,16.7,308.0,691.87,550.02
2018,9,24,8,0,765.0,73.0,1.4,17.4,382.0,832.35,645.5
2018,9,24,8,15,682.5,102.0,1.45,18.25,404.0,815.34,628.44
2018,9,24,8,30,600.0,131.0,1.5,19.1,426.0,782.87,602.55
2018,9,24,8,45,595.0,148.0,1.6,19.95,463.5,806.43,616.4
2018,9,24,9,0,590.0,165.0,1.7,20.8,501.0,826.5,627.13
2018,9,24,9,15,742.5,127.0,1.75,21.45,580.5,942.28,701.91
2018,9,24,9,30,895.0,89.0,1.8,22.1,660.0,1033.28,756.89
2018,9,24,9,45,852.5,111.0,1.9,22.8,678.0,1027.67,749.96
2018,9,24,10,0,810.0,133.0,2.0,23.5,696.0,1003.3,732.27
2018,9,24,10,15,691.5,190.5,2.0,23.9,684.5,945.23,692.65
2018,9,24,10,30,573.0,248.0,2.0,24.3,673.0,864.83,636.62
2018,9,24,10,45,596.0,247.5,2.05,24.65,699.5,872.29,641.44
2018,9,24,11,0,619.0,247.0,2.1,25.0,726.0,882.03,646.76
2018,9,24,11,15,627.0,248.5,2.05,25.2,740.0,869.77,636.95
2018,9,24,11,30,635.0,250.0,2.0,25.4,754.0,854.06,625.12
2018,9,24,11,45,633.5,253.0,2.0,25.55,757.5,827.96,606.85
2018,9,24,12,0,632.0,256.0,2.0,25.7,761.0,799.15,586.75
2018,9,24,12,15,615.5,261.5,1.95,25.8,751.0,757.94,557.65
2018,9,24,12,30,599.0,267.0,1.9,25.9,741.0,713.0,525.87
2018,9,24,12,45,640.0,242.0,1.85,25.95,741.0,688.76,508.84
2018,9,24,13,0,681.0,217.0,1.8,26.0,741.0,656.01,485.24
2018,9,24,13,15,681.0,209.0,1.75,26.0,721.0,606.71,449.05
2018,9,24,13,30,681.0,201.0,1.7,26.0,701.0,555.93,410.94
2018,9,24,13,45,659.0,199.0,1.7,26.0,667.5,497.8,366.72
2018,9,24,14,0,637.0,197.0,1.7,26.0,634.0,440.98,322.33
2018,9,24,14,15,694.0,162.5,1.7,25.85,616.5,390.19,280.15
2018,9,24,14,30,751.0,128.0,1.7,25.7,599.0,331.89,230.24
2018,9,24,14,45,765.0,113.0,1.7,25.55,565.0,274.73,181.21
2018,9,24,15,0,779.0,98.0,1.7,25.4,531.0,212.02,129.28
2018,9,24,15,15,740.0,98.0,1.7,25.4,481.5,152.73,87.71
2018,9,24,15,30,701.0,98.0,1.7,25.4,432.0,92.26,57.58
2018,9,24,15,45,737.5,82.5,1.7,24.75,399.5,71.03,54.9
2018,9,24,16,0,774.0,67.0,1.7,24.1,367.0,60.43,46.25
2018,9,24,16,15,733.5,63.0,1.7,23.4,314.5,56.86,43.49
2018,9,24,16,30,693.0,59.0,1.7,22.7,262.0,53.32,40.64
2018,9,24,16,45,627.5,53.5,1.7,21.95,209.5,44.57,33.16
2018,9,24,17,0,562.0,48.0,1.7,21.2,157.0,39.96,29.05
2018,9,24,17,15,450.5,39.5,1.65,20.15,109.5,32.76,22.47
2018,9,24,17,30,339.0,31.0,1.6,19.1,62.0,25.77,15.22
2018,9,24,17,45,191.0,19.0,1.55,18.1,34.0,14.95,0.0
2018,9,24,18,0,43.0,7.0,1.5,17.1,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.5,16.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,5,45,47.5,5.0,0.65,13.3,5.5,0.0,0.0
2018,9,25,6,0,95.0,10.0,0.7,13.5,11.0,64.44,0.0
2018,9,25,6,15,259.5,21.0,0.75,14.25,44.0,220.53,79.12
2018,9,25,6,30,424.0,32.0,0.8,15.0,77.0,377.43,297.3
2018,9,25,6,45,521.0,39.0,0.85,15.75,126.0,477.16,383.13
2018,9,25,7,0,618.0,46.0,0.9,16.5,175.0,577.57,461.92
2018,9,25,7,15,675.0,51.5,0.9,17.15,228.5,656.9,519.99
2018,9,25,7,30,732.0,57.0,0.9,17.8,282.0,737.86,575.71
2018,9,25,7,45,769.5,60.5,0.85,18.45,335.0,799.76,614.43
2018,9,25,8,0,807.0,64.0,0.8,19.1,388.0,860.84,650.81
2018,9,25,8,15,832.5,67.0,0.8,20.0,438.5,908.5,677.07
2018,9,25,8,30,858.0,70.0,0.8,20.9,489.0,942.43,693.8
2018,9,25,8,45,877.0,72.5,0.8,21.85,535.5,977.61,710.99
2018,9,25,9,0,896.0,75.0,0.8,22.8,582.0,1009.63,725.83
2018,9,25,9,15,910.5,76.0,0.75,23.35,623.0,1031.7,734.38
2018,9,25,9,30,925.0,77.0,0.7,23.9,664.0,1050.02,740.73
2018,9,25,9,45,936.0,78.0,0.7,24.45,699.0,1060.79,743.79
2018,9,25,10,0,947.0,79.0,0.7,25.0,734.0,1067.43,744.63
2018,9,25,10,15,953.5,80.0,0.7,25.3,761.5,1065.24,741.16
2018,9,25,10,30,960.0,81.0,0.7,25.6,789.0,1058.79,735.48
2018,9,25,10,45,965.0,81.5,0.65,25.9,809.0,1045.99,725.09
2018,9,25,11,0,970.0,82.0,0.6,26.2,829.0,1028.95,712.47
2018,9,25,11,15,972.5,82.5,0.65,26.35,840.5,1005.39,698.86
2018,9,25,11,30,975.0,83.0,0.7,26.5,852.0,977.81,682.89
2018,9,25,11,45,975.5,83.5,0.7,26.7,855.5,944.58,662.31
2018,9,25,12,0,976.0,84.0,0.7,26.9,859.0,907.7,639.5
2018,9,25,12,15,975.0,83.5,0.7,26.95,854.0,865.13,613.43
2018,9,25,12,30,974.0,83.0,0.7,27.0,849.0,819.4,585.17
2018,9,25,12,45,970.5,83.0,0.7,27.1,835.5,769.41,553.04
2018,9,25,13,0,967.0,83.0,0.7,27.2,822.0,716.88,516.87
2018,9,25,13,15,962.0,82.0,0.8,27.2,800.5,660.21,478.15
2018,9,25,13,30,957.0,81.0,0.9,27.2,779.0,601.65,436.34
2018,9,25,13,45,949.5,80.0,0.95,27.15,750.0,540.24,390.27
2018,9,25,14,0,942.0,79.0,1.0,27.1,721.0,477.74,341.46
2018,9,25,14,15,931.5,77.5,1.05,27.0,685.0,412.89,289.12
2018,9,25,14,30,921.0,76.0,1.1,26.9,649.0,347.87,235.07
2018,9,25,14,45,907.0,74.0,1.2,26.8,606.5,281.71,179.83
2018,9,25,15,0,893.0,72.0,1.3,26.7,564.0,216.37,126.99
2018,9,25,15,15,873.5,70.0,1.3,26.7,517.0,151.5,81.17
2018,9,25,15,30,854.0,68.0,1.3,26.7,470.0,88.64,52.27
2018,9,25,15,45,827.0,65.0,1.4,26.25,419.0,59.86,45.17
2018,9,25,16,0,800.0,62.0,1.5,25.8,368.0,57.1,43.12
2018,9,25,16,15,760.5,57.5,1.45,25.05,314.5,52.99,39.89
2018,9,25,16,30,721.0,53.0,1.4,24.3,261.0,48.86,36.54
2018,9,25,16,45,658.5,48.0,1.3,23.55,208.0,44.07,32.49
2018,9,25,17,0,596.0,43.0,1.2,22.8,155.0,39.39,28.32
2018,9,25,17,15,488.0,35.5,1.2,21.75,108.0,29.76,19.7
2018,9,25,17,30,380.0,28.0,1.2,20.7,61.0,23.43,12.84
2018,9,25,17,45,217.0,17.0,1.2,19.7,33.0,13.38,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.7,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,18.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.0,3.5,0.35,14.7,3.5,0.0,0.0
2018,9,26,6,0,26.0,7.0,0.4,14.8,7.0,21.05,0.0
2018,9,26,6,15,163.0,21.0,0.45,15.4,36.5,157.59,38.56
2018,9,26,6,30,300.0,35.0,0.5,16.0,66.0,294.3,230.49
2018,9,26,6,45,451.5,41.0,0.5,16.55,118.5,429.31,343.95
2018,9,26,7,0,603.0,47.0,0.5,17.1,171.0,567.96,450.38
2018,9,26,7,15,661.5,52.0,0.55,17.75,223.5,647.58,508.06
2018,9,26,7,30,720.0,57.0,0.6,18.4,276.0,728.79,564.03
2018,9,26,7,45,758.5,61.0,0.6,19.05,329.0,791.84,603.85
2018,9,26,8,0,797.0,65.0,0.6,19.7,382.0,854.19,641.55
2018,9,26,8,15,823.5,67.5,0.65,20.65,432.0,901.84,668.41
2018,9,26,8,30,850.0,70.0,0.7,21.6,482.0,935.78,685.94
2018,9,26,8,45,869.0,72.5,0.7,22.55,528.5,970.74,702.92
2018,9,26,9,0,888.0,75.0,0.7,23.5,575.0,1002.57,717.59
2018,9,26,9,15,883.5,83.0,0.8,24.45,610.5,1013.99,721.78
2018,9,26,9,30,879.0,91.0,0.9,25.4,646.0,1021.07,723.68
2018,9,26,9,45,863.5,103.5,0.95,26.35,673.0,1031.55,726.79
2018,9,26,10,0,848.0,116.0,1.0,27.3,700.0,1024.37,719.24
2018,9,26,10,15,844.5,124.0,1.0,27.8,724.5,1019.93,714.07
2018,9,26,10,30,841.0,132.0,1.0,28.3,749.0,1011.4,706.58
2018,9,26,10,45,889.5,114.5,1.05,28.85,782.0,1008.58,703.61
2018,9,26,11,0,938.0,97.0,1.1,29.4,815.0,1015.01,706.29
2018,9,26,11,15,946.0,94.0,1.1,29.6,827.5,993.24,691.97
2018,9,26,11,30,954.0,91.0,1.1,29.8,840.0,967.4,675.64
2018,9,26,11,45,937.0,100.0,1.1,30.05,838.0,928.01,650.91
2018,9,26,12,0,920.0,109.0,1.1,30.3,836.0,885.79,624.47
2018,9,26,12,15,879.0,128.0,1.05,30.35,819.0,831.18,589.82
2018,9,26,12,30,838.0,147.0,1.0,30.4,802.0,785.48,559.56
2018,9,26,12,45,791.0,164.0,0.95,30.45,774.0,723.55,517.19
2018,9,26,13,0,744.0,181.0,0.9,30.5,746.0,666.54,477.37
2018,9,26,13,15,660.5,207.5,0.8,30.35,699.0,593.13,425.58
2018,9,26,13,30,577.0,234.0,0.7,30.2,652.0,521.8,374.65
2018,9,26,13,45,546.0,234.5,0.6,30.1,617.5,466.77,334.25
2018,9,26,14,0,515.0,235.0,0.5,30.0,583.0,414.1,294.62
2018,9,26,14,15,529.0,216.0,0.6,29.7,557.5,366.38,258.37
2018,9,26,14,30,543.0,197.0,0.7,29.4,532.0,316.79,219.22
2018,9,26,14,45,598.0,164.5,0.75,29.15,510.5,268.47,178.51
2018,9,26,15,0,653.0,132.0,0.8,28.9,489.0,209.77,130.25
2018,9,26,15,15,704.5,109.0,0.8,28.9,463.5,150.74,86.14
2018,9,26,15,30,756.0,86.0,0.8,28.9,438.0,90.85,55.27
2018,9,26,15,45,740.5,80.0,1.15,28.0,393.0,69.35,52.76
2018,9,26,16,0,725.0,74.0,1.5,27.1,348.0,65.01,49.55
2018,9,26,16,15,679.5,69.0,1.6,26.25,295.5,56.19,42.4
2018,9,26,16,30,634.0,64.0,1.7,25.4,243.0,52.3,39.31
2018,9,26,16,45,565.5,57.0,1.8,24.5,192.0,46.68,34.57
2018,9,26,17,0,497.0,50.0,1.9,23.6,141.0,41.12,29.65
2018,9,26,17,15,386.0,40.0,1.8,22.6,96.5,32.93,22.2
2018,9,26,17,30,275.0,30.0,1.7,21.6,52.0,24.86,13.33
2018,9,26,17,45,146.5,16.0,1.65,20.55,27.0,12.59,0.0
2018,9,26,18,0,18.0,2.0,1.6,19.5,2.0,0.0,0.0
2018,9,26,18,15,9.0,1.0,1.6,19.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,0.85,15.95,3.5,0.0,0.0
2018,9,27,6,0,41.0,7.0,0.9,15.9,7.0,30.1,0.0
2018,9,27,6,15,178.5,20.5,1.05,16.1,36.5,165.57,19.07
2018,9,27,6,30,316.0,34.0,1.2,16.3,66.0,305.38,239.25
2018,9,27,6,45,290.5,49.5,1.3,16.55,92.5,317.26,258.33
2018,9,27,7,0,265.0,65.0,1.4,16.8,119.0,327.28,269.62
2018,9,27,7,15,243.5,88.5,1.4,17.1,149.0,328.84,271.71
2018,9,27,7,30,222.0,112.0,1.4,17.4,179.0,346.42,284.79
2018,9,27,7,45,303.0,123.5,1.4,17.7,233.0,436.64,356.33
2018,9,27,8,0,384.0,135.0,1.4,18.0,287.0,554.83,445.0
2018,9,27,8,15,589.0,108.5,1.3,18.55,375.5,737.17,574.89
2018,9,27,8,30,794.0,82.0,1.2,19.1,464.0,909.42,686.58
2018,9,27,8,45,808.5,86.5,1.15,19.6,508.0,941.77,701.34
2018,9,27,9,0,823.0,91.0,1.1,20.1,552.0,970.89,715.53
2018,9,27,9,15,844.5,91.5,1.1,20.7,594.0,998.66,729.34
2018,9,27,9,30,866.0,92.0,1.1,21.3,636.0,1009.77,732.56
2018,9,27,9,45,859.0,101.0,1.1,21.85,664.5,1024.63,738.64
2018,9,27,10,0,852.0,110.0,1.1,22.4,693.0,1022.1,733.92
2018,9,27,10,15,801.5,137.0,1.1,22.7,702.5,991.22,712.63
2018,9,27,10,30,751.0,164.0,1.1,23.0,712.0,965.26,694.94
2018,9,27,10,45,719.5,185.0,1.15,23.35,721.0,939.82,678.32
2018,9,27,11,0,688.0,206.0,1.2,23.7,730.0,910.82,659.42
2018,9,27,11,15,700.5,204.0,1.25,23.85,744.5,897.87,651.38
2018,9,27,11,30,713.0,202.0,1.3,24.0,759.0,881.15,640.75
2018,9,27,11,45,782.5,169.0,1.3,24.15,782.5,872.37,634.73
2018,9,27,12,0,852.0,136.0,1.3,24.3,806.0,865.79,630.16
2018,9,27,12,15,886.5,117.0,1.35,24.4,810.0,827.01,605.37
2018,9,27,12,30,921.0,98.0,1.4,24.5,814.0,793.74,584.35
2018,9,27,12,45,867.0,121.0,1.4,24.6,786.0,731.07,540.68
2018,9,27,13,0,813.0,144.0,1.4,24.7,758.0,676.28,500.84
2018,9,27,13,15,820.0,136.5,1.45,24.8,741.0,626.68,464.89
2018,9,27,13,30,827.0,129.0,1.5,24.9,724.0,574.46,425.69
2018,9,27,13,45,778.0,141.0,1.5,25.05,683.5,508.79,375.16
2018,9,27,14,0,729.0,153.0,1.5,25.2,643.0,445.37,325.27
2018,9,27,14,15,728.0,143.0,1.6,25.15,610.5,386.76,277.73
2018,9,27,14,30,727.0,133.0,1.7,25.1,578.0,327.54,228.27
2018,9,27,14,45,675.5,136.5,1.75,25.1,528.0,266.01,178.25
2018,9,27,15,0,624.0,140.0,1.8,25.1,478.0,210.33,134.78
2018,9,27,15,15,678.0,113.5,1.8,25.1,451.0,150.76,89.03
2018,9,27,15,30,732.0,87.0,1.8,25.1,424.0,90.2,56.45
2018,9,27,15,45,710.0,80.5,1.9,24.5,377.0,63.96,49.05
2018,9,27,16,0,688.0,74.0,2.0,23.9,330.0,59.54,45.59
2018,9,27,16,15,571.0,77.0,2.0,23.15,268.0,60.56,46.74
2018,9,27,16,30,454.0,80.0,2.0,22.4,206.0,59.85,46.33
2018,9,27,16,45,360.0,69.0,2.05,21.65,155.5,51.45,39.1
2018,9,27,17,0,266.0,58.0,2.1,20.9,105.0,43.11,31.67
2018,9,27,17,15,211.5,42.5,2.1,20.1,72.0,31.88,21.48
2018,9,27,17,30,157.0,27.0,2.1,19.3,39.0,20.44,9.44
2018,9,27,17,45,87.5,15.0,2.1,18.5,20.5,11.8,0.0
2018,9,27,18,0,18.0,3.0,2.1,17.7,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.1,17.35,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.5,1.3,12.3,1.5,0.0,0.0
2018,9,28,6,0,0.0,3.0,1.3,12.4,3.0,2.36,0.0
2018,9,28,6,15,40.5,19.0,1.35,12.65,23.0,55.15,0.0
2018,9,28,6,30,81.0,35.0,1.4,12.9,43.0,126.63,98.08
2018,9,28,6,45,89.5,41.0,1.4,13.2,55.0,134.6,109.85
2018,9,28,7,0,98.0,47.0,1.4,13.5,67.0,147.75,122.89
2018,9,28,7,15,58.0,69.0,1.3,13.95,81.5,129.27,106.52
2018,9,28,7,30,18.0,91.0,1.2,14.4,96.0,93.86,75.12
2018,9,28,7,45,45.0,122.0,1.15,14.8,138.5,164.19,134.62
2018,9,28,8,0,72.0,153.0,1.1,15.2,181.0,224.54,183.95
2018,9,28,8,15,200.5,163.0,1.05,15.8,255.5,376.14,306.81
2018,9,28,8,30,329.0,173.0,1.0,16.4,330.0,536.62,428.15
2018,9,28,8,45,370.0,185.5,1.0,17.0,378.5,594.52,467.29
2018,9,28,9,0,411.0,198.0,1.0,17.6,427.0,677.65,523.51
2018,9,28,9,15,591.0,161.0,1.1,18.3,516.0,830.45,629.15
2018,9,28,9,30,771.0,124.0,1.2,19.0,605.0,964.21,714.01
2018,9,28,9,45,841.5,105.5,1.3,19.65,656.5,1012.83,741.87
2018,9,28,10,0,912.0,87.0,1.4,20.3,708.0,1043.16,758.99
2018,9,28,10,15,920.5,87.0,1.5,20.85,735.0,1041.67,756.53
2018,9,28,10,30,929.0,87.0,1.6,21.4,762.0,1036.05,751.99
2018,9,28,10,45,935.0,87.0,1.75,21.95,781.5,1023.79,744.09
2018,9,28,11,0,941.0,87.0,1.9,22.5,801.0,1007.42,733.58
2018,9,28,11,15,944.0,87.5,2.0,22.9,812.5,984.68,718.76
2018,9,28,11,30,947.0,88.0,2.1,23.3,824.0,958.04,701.44
2018,9,28,11,45,948.0,88.0,2.25,23.65,827.0,925.3,680.71
2018,9,28,12,0,949.0,88.0,2.4,24.0,830.0,889.02,657.4
2018,9,28,12,15,947.5,87.5,2.5,24.2,824.5,846.85,629.85
2018,9,28,12,30,946.0,87.0,2.6,24.4,819.0,801.66,599.96
2018,9,28,12,45,942.0,87.5,2.7,24.6,805.5,752.85,566.19
2018,9,28,13,0,938.0,88.0,2.8,24.8,792.0,701.61,528.5
2018,9,28,13,15,933.5,86.5,2.9,24.75,771.0,646.05,487.08
2018,9,28,13,30,929.0,85.0,3.0,24.7,750.0,588.66,442.87
2018,9,28,13,45,922.0,83.5,3.1,24.7,721.0,528.46,394.88
2018,9,28,14,0,915.0,82.0,3.2,24.7,692.0,467.2,344.36
2018,9,28,14,15,905.0,80.0,3.3,24.4,656.5,403.63,290.83
2018,9,28,14,30,895.0,78.0,3.4,24.1,621.0,339.89,235.82
2018,9,28,14,45,881.5,76.0,3.55,23.85,580.0,275.41,180.09
2018,9,28,15,0,868.0,74.0,3.7,23.6,539.0,211.72,127.15
2018,9,28,15,15,847.0,71.0,3.7,23.6,492.0,147.53,80.91
2018,9,28,15,30,826.0,68.0,3.7,23.6,445.0,79.5,47.13
2018,9,28,15,45,798.0,65.0,3.75,22.5,395.0,59.32,45.54
2018,9,28,16,0,770.0,62.0,3.8,21.4,345.0,56.61,43.57
2018,9,28,16,15,728.5,57.5,3.75,20.65,292.5,52.53,40.28
2018,9,28,16,30,687.0,53.0,3.7,19.9,240.0,48.45,36.88
2018,9,28,16,45,620.0,47.5,3.6,19.15,188.5,43.31,32.38
2018,9,28,17,0,553.0,42.0,3.5,18.4,137.0,35.25,25.12
2018,9,28,17,15,437.0,33.5,3.35,17.6,92.5,27.94,18.26
2018,9,28,17,30,321.0,25.0,3.2,16.8,48.0,20.86,8.92
2018,9,28,17,45,171.5,14.0,3.1,16.05,25.0,11.02,0.0
2018,9,28,18,0,22.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,2.9,14.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.05,10.65,3.0,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.1,10.8,6.0,4.72,0.0
2018,9,29,6,15,199.0,18.5,1.15,11.25,35.0,175.8,0.0
2018,9,29,6,30,348.0,31.0,1.2,11.7,64.0,326.98,257.3
2018,9,29,6,45,411.0,42.5,1.25,12.2,105.5,403.75,331.7
2018,9,29,7,0,474.0,54.0,1.3,12.7,147.0,485.69,400.5
2018,9,29,7,15,455.5,70.0,1.25,13.15,181.0,508.54,419.04
2018,9,29,7,30,437.0,86.0,1.2,13.6,215.0,520.93,427.82
2018,9,29,7,45,537.5,88.0,1.15,14.05,276.5,636.65,513.52
2018,9,29,8,0,638.0,90.0,1.1,14.5,338.0,748.09,590.49
2018,9,29,8,15,463.0,140.0,1.05,15.1,332.5,645.99,511.76
2018,9,29,8,30,288.0,190.0,1.0,15.7,327.0,519.01,412.16
2018,9,29,8,45,416.5,179.5,0.95,16.3,398.5,659.86,515.99
2018,9,29,9,0,545.0,169.0,0.9,16.9,470.0,780.15,597.3
2018,9,29,9,15,729.0,122.0,1.0,17.5,556.0,926.77,692.7
2018,9,29,9,30,913.0,75.0,1.1,18.1,642.0,1038.23,761.09
2018,9,29,9,45,920.5,77.5,1.2,18.7,675.5,1046.96,763.6
2018,9,29,10,0,928.0,80.0,1.3,19.3,709.0,1051.56,765.12
2018,9,29,10,15,935.5,81.0,1.5,19.7,736.0,1050.16,765.33
2018,9,29,10,30,943.0,82.0,1.7,20.1,763.0,1044.55,762.78
2018,9,29,10,45,948.0,82.5,1.85,20.5,782.5,1031.66,754.78
2018,9,29,11,0,953.0,83.0,2.0,20.9,802.0,1014.62,744.14
2018,9,29,11,15,955.5,83.5,2.15,21.1,813.0,991.13,729.83
2018,9,29,11,30,958.0,84.0,2.3,21.3,824.0,963.71,712.84
2018,9,29,11,45,958.5,84.0,2.45,21.55,827.0,930.19,691.5
2018,9,29,12,0,959.0,84.0,2.6,21.8,830.0,893.12,667.56
