Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,638.67,477.54
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,579.88,433.29
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,507.75,377.88
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,440.87,324.83
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,367.5,266.67
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,304.97,216.7
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,253.6,170.14
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,196.38,119.63
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,135.29,75.59
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,75.04,47.54
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,58.07,44.67
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,52.87,40.45
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,50.02,38.11
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,43.71,32.6
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,36.32,25.92
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,28.99,18.99
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,19.84,7.25
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,10.23,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,61.26,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,174.25,97.44
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,335.99,274.32
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,497.27,410.74
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,534.73,442.95
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,570.84,471.78
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,674.06,549.89
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,779.81,625.6
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,854.21,675.23
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,935.16,727.93
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,970.87,748.04
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,991.2,757.96
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,1013.93,769.64
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,1033.03,778.88
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,1043.03,782.24
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,1049.0,783.23
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,1046.79,779.27
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,1040.43,772.9
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,1026.83,762.23
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,1009.14,749.16
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,985.06,732.39
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,957.13,713.25
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,922.72,689.89
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,884.86,664.25
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,841.48,635.64
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,795.25,604.8
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,744.31,568.76
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,691.24,529.11
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,634.3,486.02
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,575.92,440.37
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,509.15,387.03
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,444.64,333.87
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,385.81,282.92
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,326.76,230.17
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,262.47,174.08
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,195.86,118.6
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,132.96,73.48
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,73.26,46.87
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,57.7,45.14
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,54.16,42.26
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,46.13,35.27
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,42.31,31.82
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,35.97,25.93
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,29.83,19.85
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,19.42,5.51
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,8.65,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,65.78,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,184.18,90.82
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,274.05,220.02
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,363.89,298.83
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,323.05,268.8
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,285.08,238.46
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,184.1,153.9
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,88.85,70.71
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,122.61,99.04
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,145.82,117.87
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,231.01,188.0
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,317.48,256.61
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,408.54,326.49
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,475.56,383.24
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,472.84,371.86
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,469.22,367.44
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,538.92,419.63
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,630.12,484.72
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,660.46,505.52
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,687.68,524.44
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,641.38,488.84
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,595.82,454.32
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,525.55,402.63
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,477.83,366.54
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,561.12,430.71
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,629.13,480.5
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,586.87,448.55
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,544.11,416.65
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,574.53,438.71
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,571.88,434.06
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,511.23,384.87
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,449.81,333.93
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,386.29,280.0
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,323.05,225.13
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,259.63,170.26
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,193.65,115.79
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,130.37,70.84
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,70.17,44.22
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,55.11,42.71
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,51.89,40.11
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,47.68,36.49
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,40.15,29.79
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,33.73,23.86
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,27.48,17.67
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,17.81,2.47
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,7.87,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,75.98,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,205.08,85.9
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,337.9,272.0
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,465.85,382.32
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,555.39,455.0
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,648.28,525.94
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,717.14,575.15
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,786.28,622.22
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,832.38,650.31
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,883.41,680.98
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,921.55,701.37
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,956.77,719.37
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,983.99,732.14
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,994.9,734.25
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,1010.62,739.73
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,1022.53,742.75
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,1021.45,739.12
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,1016.3,733.3
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,1003.51,723.87
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,986.72,712.13
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,963.52,697.83
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,936.52,681.08
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,903.64,660.55
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,867.33,637.6
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,824.97,611.03
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,779.78,582.08
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,730.36,548.21
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,678.79,510.64
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,623.27,469.56
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,566.24,425.79
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,505.59,377.67
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,444.4,327.36
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,381.88,274.55
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,319.71,220.84
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,252.54,164.42
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,192.34,116.13
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,131.31,76.08
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,87.49,60.01
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,73.18,57.28
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,69.96,54.79
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,57.68,44.37
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,40.43,29.41
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,33.51,23.14
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,26.62,16.43
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,16.98,0.0
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,7.08,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,101.24,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,254.36,80.42
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,399.73,314.19
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,525.14,421.04
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,613.83,492.0
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,704.69,560.43
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,771.25,607.77
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,837.42,652.85
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,887.52,684.6
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,924.07,706.33
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,958.85,725.83
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,990.66,743.04
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,1013.37,755.57
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,1032.44,765.83
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,1042.74,770.49
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,1049.02,772.77
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,1047.21,771.13
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,1041.2,766.94
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,1028.02,757.57
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,1010.7,745.67
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,986.37,730.22
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,958.14,712.17
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,923.73,689.53
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,885.79,664.39
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,842.9,635.67
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,796.96,604.6
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,746.44,569.36
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,693.5,529.83
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,637.5,486.74
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,579.71,440.97
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,517.78,390.77
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,455.02,338.21
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,389.82,282.24
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,324.83,225.29
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,259.71,168.53
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,195.85,115.47
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,131.95,70.28
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,70.84,44.14
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,50.67,38.34
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,47.64,35.91
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,42.81,31.8
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,38.02,27.55
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,32.17,22.14
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,26.56,16.35
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,14.94,0.0
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,5.51,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,100.69,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,251.6,48.25
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,401.53,316.94
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,530.23,428.01
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,620.92,499.48
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,714.04,567.66
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,782.03,612.63
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,849.66,654.52
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,899.29,683.46
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,935.35,702.61
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,970.52,721.94
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,1002.63,738.99
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,1024.03,750.41
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,1041.68,759.64
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,1050.77,763.61
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,1055.76,765.22
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,1053.29,760.75
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,1046.62,753.98
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,1032.68,743.1
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,1014.62,729.93
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,990.61,712.87
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,962.68,693.58
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,929.19,670.93
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,892.13,646.12
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,848.62,618.36
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,802.11,588.47
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,750.89,553.67
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,697.29,515.06
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,640.53,474.87
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,582.09,431.68
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,519.88,383.9
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,456.89,333.42
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,391.71,279.37
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,326.73,224.0
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,261.09,168.11
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,196.8,115.58
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,132.57,70.64
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,66.11,40.33
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,51.34,38.91
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,48.34,36.48
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,43.93,32.76
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,39.62,28.92
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,32.97,22.81
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,24.36,14.33
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,14.96,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,5.51,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,102.15,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,253.1,5.9
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,407.34,320.01
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,563.44,454.11
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,654.31,527.71
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,747.55,598.74
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,814.55,647.41
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,870.59,686.18
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,919.45,716.42
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,966.31,744.19
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,1000.89,763.54
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,1032.28,780.55
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,1052.99,789.08
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,1069.79,795.06
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,1078.4,795.61
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,1082.78,793.64
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,1079.41,787.11
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,1071.74,778.08
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,1056.92,764.57
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,1037.88,748.65
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,1011.28,731.19
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,980.77,711.4
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,946.03,688.95
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,907.65,664.15
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,862.78,636.41
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,814.86,606.18
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,763.24,571.52
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,709.17,532.46
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,650.43,489.42
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,590.04,443.46
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,526.84,393.56
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,462.86,341.08
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,396.69,285.17
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,330.74,228.1
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,263.85,170.46
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,198.29,116.41
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,133.16,70.62
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,70.88,44.2
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,50.45,38.18
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,46.96,35.32
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,42.47,31.5
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,38.07,27.57
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,31.76,21.72
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,25.7,15.12
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,13.77,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,7.87,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,241.81,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,398.8,306.76
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,556.47,439.91
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,649.47,512.12
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,744.98,581.52
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,813.24,627.58
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,870.68,664.05
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,919.85,692.11
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,967.03,717.79
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,1001.98,734.96
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,1033.76,749.91
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,1054.69,757.45
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,1071.76,762.72
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,1080.66,763.13
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,1085.35,761.29
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,1080.9,756.27
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,1072.16,749.07
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,1057.78,738.62
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,1039.13,725.89
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,1012.33,711.35
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,981.6,694.37
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,945.75,674.97
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,906.33,652.78
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,861.93,626.27
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,814.46,597.23
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,762.23,563.77
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,707.57,525.69
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,648.75,483.28
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,588.28,437.91
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,525.47,388.99
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,461.85,337.41
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,395.23,281.88
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,328.96,225.16
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,261.65,167.66
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,195.94,113.96
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,131.49,69.0
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,69.86,43.22
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,49.6,37.24
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,46.09,34.38
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,41.57,30.56
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,37.15,26.62
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,30.83,20.78
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,24.77,13.91
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,12.98,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,7.47,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,179.32,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,378.09,289.66
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,516.95,411.35
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,611.05,486.47
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,707.37,558.66
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,776.42,608.19
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,845.13,655.39
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,894.93,684.68
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,931.2,703.94
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,967.74,723.05
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,1001.26,739.7
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,1023.06,749.48
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,1041.2,757.09
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,1050.87,759.5
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,1056.47,759.65
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,1054.48,756.06
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,1048.27,750.18
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,1034.15,740.62
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,1015.9,728.73
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,991.25,714.33
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,962.7,697.4
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,928.08,676.28
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,889.94,652.66
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,846.49,625.58
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,800.07,596.06
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,748.28,561.12
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,694.24,522.13
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,636.82,479.64
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,577.81,434.43
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,515.82,385.31
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,453.17,333.84
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,387.99,278.89
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,323.17,222.93
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,258.12,167.0
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,194.59,114.78
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,130.9,70.06
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,65.46,40.22
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,50.7,38.44
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,47.3,35.65
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,42.46,31.51
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,37.73,27.24
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,31.08,21.03
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,22.65,11.82
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,12.2,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,176.54,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,375.28,286.85
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,513.85,412.94
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,608.52,490.53
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,705.55,565.24
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,774.93,616.26
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,844.01,664.89
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,894.68,695.61
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,931.89,715.96
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,968.71,735.99
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,1002.54,753.55
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,1025.71,764.15
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,1045.16,772.42
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,1054.75,774.43
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,1060.27,774.12
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,1056.93,768.53
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,1049.41,760.63
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,1036.44,750.49
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,1019.28,737.97
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,993.91,720.13
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,964.67,700.05
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,930.48,676.93
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,892.74,651.62
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,848.59,621.73
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,801.48,589.87
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,750.39,554.98
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,696.97,516.25
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,639.31,473.73
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,580.05,428.75
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,517.57,380.01
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,454.38,329.05
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,389.34,275.26
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,324.62,220.45
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,258.82,165.06
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,194.56,113.19
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,130.55,68.95
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,64.83,39.4
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,49.96,37.61
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,46.51,34.8
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,41.64,30.63
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,36.87,26.34
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,30.19,20.11
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,21.82,10.49
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,11.8,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,15,96.5,9.0,1.15,13.15,12.5,0.0,0.0
2018,10,19,6,30,193.0,18.0,1.1,13.6,25.0,153.58,0.0
2018,10,19,6,45,342.5,27.5,1.05,14.05,64.0,347.17,260.84
2018,10,19,7,0,492.0,37.0,1.0,14.5,103.0,493.83,394.55
2018,10,19,7,15,574.0,43.5,1.2,15.25,152.0,589.23,472.63
2018,10,19,7,30,656.0,50.0,1.4,16.0,201.0,681.17,543.69
2018,10,19,7,45,706.0,54.0,1.6,16.75,251.0,752.2,595.82
2018,10,19,8,0,756.0,58.0,1.8,17.5,301.0,822.94,645.38
2018,10,19,8,15,790.0,61.5,1.85,18.35,349.5,876.85,679.45
2018,10,19,8,30,824.0,65.0,1.9,19.2,398.0,928.86,711.09
2018,10,19,8,45,848.0,67.5,1.95,20.05,443.0,967.11,732.55
2018,10,19,9,0,872.0,70.0,2.0,20.9,488.0,990.21,743.65
2018,10,19,9,15,889.5,71.5,2.05,21.65,527.5,1013.89,755.48
2018,10,19,9,30,907.0,73.0,2.1,22.4,567.0,1033.97,764.92
2018,10,19,9,45,920.5,74.0,2.1,23.2,600.5,1045.47,768.09
2018,10,19,10,0,934.0,75.0,2.1,24.0,634.0,1052.94,768.9
2018,10,19,10,15,942.5,75.5,2.1,24.5,659.5,1050.59,764.55
