Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,10,30,951.0,76.0,2.1,25.0,685.0,1044.07,757.87
2018,10,19,10,45,956.0,77.0,2.1,25.5,703.0,1030.54,746.98
2018,10,19,11,0,961.0,78.0,2.1,26.0,721.0,1012.9,733.75
2018,10,19,11,15,963.5,78.5,2.05,26.35,731.0,988.29,716.12
2018,10,19,11,30,966.0,79.0,2.0,26.7,741.0,959.82,696.24
2018,10,19,11,45,966.5,79.0,1.9,27.05,742.5,925.31,672.06
2018,10,19,12,0,967.0,79.0,1.8,27.4,744.0,887.32,645.77
2018,10,19,12,15,964.5,79.0,1.7,27.5,737.0,843.66,616.46
2018,10,19,12,30,962.0,79.0,1.6,27.6,730.0,797.1,585.18
2018,10,19,12,45,956.5,79.5,1.45,27.7,715.0,746.28,549.33
2018,10,19,13,0,951.0,80.0,1.3,27.8,700.0,693.23,510.06
2018,10,19,13,15,943.5,79.0,1.2,27.75,676.5,635.59,467.47
2018,10,19,13,30,936.0,78.0,1.1,27.7,653.0,576.49,422.64
2018,10,19,13,45,925.5,76.5,1.0,27.6,622.5,514.33,374.32
2018,10,19,14,0,915.0,75.0,0.9,27.5,592.0,451.59,324.01
2018,10,19,14,15,900.0,73.0,0.85,27.3,554.5,386.55,270.93
2018,10,19,14,30,885.0,71.0,0.8,27.1,517.0,322.04,217.02
2018,10,19,14,45,865.0,69.0,0.8,26.85,474.5,257.22,163.08
2018,10,19,15,0,845.0,67.0,0.8,26.6,432.0,190.54,109.95
2018,10,19,15,15,816.5,64.0,0.8,26.6,385.0,127.16,66.48
2018,10,19,15,30,788.0,61.0,0.8,26.6,338.0,67.22,41.19
2018,10,19,15,45,745.5,57.0,0.9,25.6,288.0,52.36,39.3
2018,10,19,16,0,703.0,53.0,1.0,24.6,238.0,48.64,36.3
2018,10,19,16,15,635.5,47.5,1.05,23.45,188.0,43.47,31.91
2018,10,19,16,30,568.0,42.0,1.1,22.3,138.0,38.4,27.37
2018,10,19,16,45,450.0,33.5,1.15,21.15,93.5,28.02,18.01
2018,10,19,17,0,332.0,25.0,1.2,20.0,49.0,20.88,8.88
2018,10,19,17,15,178.0,14.0,1.25,19.35,25.5,11.02,0.0
2018,10,19,17,30,24.0,3.0,1.3,18.7,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.3,18.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,15,99.5,8.5,1.05,14.0,12.0,0.0,0.0
2018,10,20,6,30,199.0,17.0,1.0,14.5,24.0,157.25,0.0
2018,10,20,6,45,352.5,26.5,1.0,15.0,63.0,352.01,258.58
2018,10,20,7,0,506.0,36.0,1.0,15.5,102.0,504.36,400.14
2018,10,20,7,15,588.5,42.0,1.15,16.35,151.0,591.17,471.26
2018,10,20,7,30,671.0,48.0,1.3,17.2,200.0,692.26,548.24
2018,10,20,7,45,720.5,52.5,1.5,18.05,250.5,763.71,600.06
2018,10,20,8,0,770.0,57.0,1.7,18.9,301.0,834.94,649.36
2018,10,20,8,15,803.0,59.5,1.7,19.8,349.0,886.75,680.87
2018,10,20,8,30,836.0,62.0,1.7,20.7,397.0,936.53,709.86
2018,10,20,8,45,859.0,64.0,1.7,21.55,441.5,961.41,721.51
2018,10,20,9,0,882.0,66.0,1.7,22.4,486.0,994.74,738.71
2018,10,20,9,15,897.5,68.0,1.6,23.25,525.0,1017.16,746.95
2018,10,20,9,30,913.0,70.0,1.5,24.1,564.0,1035.92,752.77
2018,10,20,9,45,923.5,72.0,1.45,24.95,596.5,1045.67,753.7
2018,10,20,10,0,934.0,74.0,1.4,25.8,629.0,1051.37,752.33
2018,10,20,10,15,941.5,74.5,1.3,26.15,654.0,1047.98,746.12
2018,10,20,10,30,949.0,75.0,1.2,26.5,679.0,1040.47,737.65
2018,10,20,10,45,954.0,76.0,1.15,26.85,697.0,1026.98,726.67
2018,10,20,11,0,959.0,77.0,1.1,27.2,715.0,1009.38,713.46
2018,10,20,11,15,962.0,77.5,1.1,27.3,725.0,985.29,698.09
2018,10,20,11,30,965.0,78.0,1.1,27.4,735.0,957.32,680.46
2018,10,20,11,45,965.5,78.0,1.1,27.5,736.5,922.86,658.84
2018,10,20,12,0,966.0,78.0,1.1,27.6,738.0,884.93,635.02
2018,10,20,12,15,964.0,77.5,1.1,27.6,731.0,841.19,607.62
2018,10,20,12,30,962.0,77.0,1.1,27.6,724.0,794.54,578.11
2018,10,20,12,45,958.5,76.5,1.15,27.55,709.0,744.14,545.42
2018,10,20,13,0,955.0,76.0,1.2,27.5,694.0,691.37,508.75
2018,10,20,13,15,948.0,75.0,1.25,27.4,671.0,633.91,467.61
2018,10,20,13,30,941.0,74.0,1.3,27.3,648.0,574.95,423.8
2018,10,20,13,45,930.5,72.5,1.3,27.15,617.5,512.62,375.63
2018,10,20,14,0,920.0,71.0,1.3,27.0,587.0,449.73,325.23
2018,10,20,14,15,905.5,69.5,1.35,26.75,550.0,385.13,272.17
2018,10,20,14,30,891.0,68.0,1.4,26.5,513.0,320.99,218.05
2018,10,20,14,45,871.0,66.0,1.45,26.25,470.5,255.92,163.23
2018,10,20,15,0,851.0,64.0,1.5,26.0,428.0,192.51,112.05
2018,10,20,15,15,822.5,61.0,1.5,26.0,381.0,125.32,65.17
2018,10,20,15,30,794.0,58.0,1.5,26.0,334.0,65.11,39.55
2018,10,20,15,45,751.0,54.5,1.45,25.15,284.0,50.45,37.75
2018,10,20,16,0,708.0,51.0,1.4,24.3,234.0,47.06,34.99
2018,10,20,16,15,639.5,45.5,1.35,23.2,184.0,41.83,30.51
2018,10,20,16,30,571.0,40.0,1.3,22.1,134.0,36.69,25.89
2018,10,20,16,45,451.5,32.5,1.2,21.0,90.5,27.24,17.27
2018,10,20,17,0,332.0,25.0,1.1,19.9,47.0,20.94,7.82
2018,10,20,17,15,177.5,14.0,1.15,19.3,24.5,11.02,0.0
2018,10,20,17,30,23.0,3.0,1.2,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.2,18.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,6,15,83.0,7.5,0.95,13.0,10.0,0.0,0.0
2018,10,21,6,30,166.0,15.0,0.9,13.4,20.0,131.92,0.0
2018,10,21,6,45,327.5,25.0,0.9,13.8,59.0,329.52,238.07
2018,10,21,7,0,489.0,35.0,0.9,14.2,98.0,489.76,389.89
2018,10,21,7,15,572.0,41.5,0.95,14.8,146.0,576.76,461.39
2018,10,21,7,30,655.0,48.0,1.0,15.4,194.0,678.28,538.72
2018,10,21,7,45,705.5,52.0,1.1,15.95,243.5,749.51,590.34
2018,10,21,8,0,756.0,56.0,1.2,16.5,293.0,820.53,639.4
2018,10,21,8,15,788.5,59.5,1.25,17.25,341.0,872.84,672.32
2018,10,21,8,30,821.0,63.0,1.3,18.0,389.0,923.2,702.89
2018,10,21,8,45,844.0,65.5,1.4,18.8,433.0,948.52,716.56
2018,10,21,9,0,867.0,68.0,1.5,19.6,477.0,982.26,735.88
2018,10,21,9,15,883.5,69.5,1.55,20.45,515.5,1004.79,746.6
2018,10,21,9,30,900.0,71.0,1.6,21.3,554.0,1023.76,755.12
2018,10,21,9,45,912.0,72.5,1.65,22.15,586.5,1034.33,758.32
2018,10,21,10,0,924.0,74.0,1.7,23.0,619.0,1040.9,759.21
2018,10,21,10,15,931.5,75.5,1.7,23.35,644.5,1038.84,755.52
2018,10,21,10,30,939.0,77.0,1.7,23.7,670.0,1032.65,749.54
2018,10,21,10,45,944.0,77.5,1.7,24.05,687.5,1018.65,738.85
2018,10,21,11,0,949.0,78.0,1.7,24.4,705.0,1000.63,725.89
2018,10,21,11,15,951.0,78.5,1.7,24.6,714.5,975.84,709.21
2018,10,21,11,30,953.0,79.0,1.7,24.8,724.0,947.28,690.27
2018,10,21,11,45,953.0,79.0,1.75,25.0,725.0,912.78,668.15
2018,10,21,12,0,953.0,79.0,1.8,25.2,726.0,874.89,643.73
2018,10,21,12,15,948.5,80.0,1.85,25.2,718.5,831.34,615.85
2018,10,21,12,30,944.0,81.0,1.9,25.2,711.0,785.07,585.84
2018,10,21,12,45,935.5,82.0,1.95,25.2,695.0,733.55,550.53
2018,10,21,13,0,927.0,83.0,2.0,25.2,679.0,680.14,511.8
2018,10,21,13,15,919.5,82.5,2.1,25.05,656.5,624.24,470.61
2018,10,21,13,30,912.0,82.0,2.2,24.9,634.0,566.92,426.8
2018,10,21,13,45,901.0,80.5,2.25,24.75,604.0,505.88,378.4
2018,10,21,14,0,890.0,79.0,2.3,24.6,574.0,444.38,327.89
2018,10,21,14,15,875.0,77.0,2.4,24.35,537.0,380.85,274.47
2018,10,21,14,30,860.0,75.0,2.5,24.1,500.0,316.08,218.86
2018,10,21,14,45,838.5,72.5,2.55,23.8,458.0,251.28,163.38
2018,10,21,15,0,817.0,70.0,2.6,23.5,416.0,188.52,111.93
2018,10,21,15,15,786.5,67.0,2.6,23.5,369.5,126.8,68.58
2018,10,21,15,30,756.0,64.0,2.6,23.5,323.0,68.83,43.41
2018,10,21,15,45,711.0,59.5,2.6,22.6,273.5,53.92,41.17
2018,10,21,16,0,666.0,55.0,2.6,21.7,224.0,49.9,37.84
2018,10,21,16,15,595.0,48.5,2.35,20.65,175.0,40.55,29.71
2018,10,21,16,30,524.0,42.0,2.1,19.6,126.0,35.11,24.76
2018,10,21,16,45,393.0,33.5,1.8,18.6,83.5,27.83,17.86
2018,10,21,17,0,262.0,25.0,1.5,17.6,41.0,20.82,6.35
2018,10,21,17,15,131.0,12.5,1.45,17.0,20.5,9.83,0.0
2018,10,21,17,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,6,15,76.5,7.5,1.2,10.25,9.5,0.0,0.0
2018,10,22,6,30,153.0,15.0,1.3,10.7,19.0,122.61,0.0
2018,10,22,6,45,312.0,25.0,1.4,11.1,56.5,315.65,224.89
2018,10,22,7,0,471.0,35.0,1.5,11.5,94.0,475.56,385.06
2018,10,22,7,15,556.5,41.5,1.55,12.0,141.5,572.84,467.08
2018,10,22,7,30,642.0,48.0,1.6,12.5,189.0,666.89,541.3
2018,10,22,7,45,694.0,52.0,1.65,12.95,238.5,739.13,595.19
2018,10,22,8,0,746.0,56.0,1.7,13.4,288.0,811.21,646.22
2018,10,22,8,15,780.0,60.0,1.75,14.1,336.0,865.38,681.68
2018,10,22,8,30,814.0,64.0,1.8,14.8,384.0,917.7,714.7
2018,10,22,8,45,838.0,66.0,1.8,15.45,427.5,954.91,735.91
2018,10,22,9,0,862.0,68.0,1.8,16.1,471.0,977.09,746.65
2018,10,22,9,15,879.0,70.0,1.85,16.8,510.0,1000.71,758.96
2018,10,22,9,30,896.0,72.0,1.9,17.5,549.0,1020.77,768.83
2018,10,22,9,45,908.5,73.0,1.9,18.15,581.5,1031.11,771.84
2018,10,22,10,0,921.0,74.0,1.9,18.8,614.0,1037.52,772.52
2018,10,22,10,15,929.5,75.0,1.9,19.3,639.5,1035.82,768.59
2018,10,22,10,30,938.0,76.0,1.9,19.8,665.0,1030.0,762.31
2018,10,22,10,45,943.5,76.5,1.95,20.3,682.5,1016.51,751.95
2018,10,22,11,0,949.0,77.0,2.0,20.8,700.0,998.98,739.21
2018,10,22,11,15,951.5,77.5,1.95,21.25,709.5,974.66,721.14
2018,10,22,11,30,954.0,78.0,1.9,21.7,719.0,946.55,700.82
2018,10,22,11,45,954.0,78.5,1.9,22.1,720.5,912.6,677.51
2018,10,22,12,0,954.0,79.0,1.9,22.5,722.0,875.24,651.99
2018,10,22,12,15,952.5,78.5,1.95,22.7,715.0,832.39,623.7
2018,10,22,12,30,951.0,78.0,2.0,22.9,708.0,786.62,593.17
2018,10,22,12,45,947.0,77.0,2.0,23.15,693.0,735.91,557.26
2018,10,22,13,0,943.0,76.0,2.0,23.4,678.0,682.93,517.69
2018,10,22,13,15,936.0,75.5,2.1,23.3,655.5,626.67,475.83
2018,10,22,13,30,929.0,75.0,2.2,23.2,633.0,568.92,431.25
2018,10,22,13,45,918.5,73.5,2.3,23.1,602.5,507.33,382.11
2018,10,22,14,0,908.0,72.0,2.4,23.0,572.0,445.21,330.69
2018,10,22,14,15,893.0,70.5,2.45,22.75,535.5,381.24,276.3
2018,10,22,14,30,878.0,69.0,2.5,22.5,499.0,317.8,221.11
2018,10,22,14,45,857.0,66.5,2.6,22.3,456.5,252.97,165.06
2018,10,22,15,0,836.0,64.0,2.7,22.1,414.0,186.58,110.26
2018,10,22,15,15,806.0,61.5,2.7,22.1,367.5,124.28,66.21
2018,10,22,15,30,776.0,59.0,2.7,22.1,321.0,65.59,40.73
2018,10,22,15,45,730.5,55.0,2.85,21.1,271.5,50.58,38.53
2018,10,22,16,0,685.0,51.0,3.0,20.1,222.0,46.82,35.4
2018,10,22,16,15,610.5,46.0,2.95,19.2,173.0,42.02,31.16
2018,10,22,16,30,536.0,41.0,2.9,18.3,124.0,34.41,24.24
2018,10,22,16,45,400.5,32.0,2.9,17.35,81.0,26.65,16.84
2018,10,22,17,0,265.0,23.0,2.9,16.4,38.0,19.15,3.53
2018,10,22,17,15,132.5,11.5,2.85,15.75,19.0,9.05,0.0
2018,10,22,17,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,23,6,15,74.0,7.0,1.75,9.3,9.0,0.0,0.0
2018,10,23,6,30,148.0,14.0,1.8,9.6,18.0,118.28,0.0
2018,10,23,6,45,307.0,24.0,1.9,9.95,54.5,308.97,213.49
2018,10,23,7,0,466.0,34.0,2.0,10.3,91.0,470.63,383.66
2018,10,23,7,15,553.0,40.5,1.95,10.85,138.5,559.67,460.51
2018,10,23,7,30,640.0,47.0,1.9,11.4,186.0,664.02,543.3
2018,10,23,7,45,693.5,51.5,1.85,11.9,235.5,738.1,598.4
2018,10,23,8,0,747.0,56.0,1.8,12.4,285.0,812.2,650.4
2018,10,23,8,15,781.0,59.5,1.8,13.15,333.0,865.66,684.95
2018,10,23,8,30,815.0,63.0,1.8,13.9,381.0,917.24,716.94
2018,10,23,8,45,838.5,65.5,1.75,14.65,424.5,954.6,737.45
2018,10,23,9,0,862.0,68.0,1.7,15.4,468.0,976.94,747.35
2018,10,23,9,15,878.0,70.5,1.7,16.15,506.5,1000.16,758.56
2018,10,23,9,30,894.0,73.0,1.7,16.9,545.0,1019.79,767.29
2018,10,23,9,45,905.5,74.0,1.7,17.65,577.0,1029.05,769.28
2018,10,23,10,0,917.0,75.0,1.7,18.4,609.0,1034.39,768.99
2018,10,23,10,15,923.0,77.0,1.7,18.95,633.5,1031.42,764.13
2018,10,23,10,30,929.0,79.0,1.7,19.5,658.0,1024.38,756.95
2018,10,23,10,45,912.0,87.0,1.75,20.05,668.5,998.13,738.28
2018,10,23,11,0,895.0,95.0,1.8,20.6,679.0,968.38,717.64
2018,10,23,11,15,808.0,129.5,1.9,20.9,662.0,911.42,680.24
2018,10,23,11,30,721.0,164.0,2.0,21.2,645.0,848.78,638.67
2018,10,23,11,45,727.0,161.5,2.1,21.5,647.5,821.74,620.89
2018,10,23,12,0,733.0,159.0,2.2,21.8,650.0,791.57,600.32
2018,10,23,12,15,681.0,175.0,2.35,21.85,627.5,731.33,557.7
2018,10,23,12,30,629.0,191.0,2.5,21.9,605.0,671.9,514.92
2018,10,23,12,45,711.5,158.0,2.65,21.9,616.5,662.45,509.29
2018,10,23,13,0,794.0,125.0,2.8,21.9,628.0,640.41,493.32
2018,10,23,13,15,732.0,139.0,2.9,21.75,590.0,572.61,441.57
2018,10,23,13,30,670.0,153.0,3.0,21.6,552.0,506.74,390.41
2018,10,23,13,45,484.0,190.0,3.15,21.45,471.0,401.31,308.93
2018,10,23,14,0,298.0,227.0,3.3,21.3,390.0,313.25,240.82
2018,10,23,14,15,311.5,211.0,3.25,21.0,371.5,281.41,214.06
2018,10,23,14,30,325.0,195.0,3.2,20.7,353.0,248.02,185.23
2018,10,23,14,45,243.0,185.0,3.2,20.45,297.5,196.14,145.06
2018,10,23,15,0,161.0,175.0,3.2,20.2,242.0,153.65,113.89
2018,10,23,15,15,253.5,141.5,3.2,20.2,232.5,124.6,88.01
2018,10,23,15,30,346.0,108.0,3.2,20.2,223.0,82.55,59.59
2018,10,23,15,45,452.0,82.5,2.95,19.5,208.5,61.48,48.3
2018,10,23,16,0,558.0,57.0,2.7,18.8,194.0,46.49,35.3
2018,10,23,16,15,309.0,53.5,2.4,18.0,126.5,40.35,29.84
2018,10,23,16,30,60.0,50.0,2.1,17.2,59.0,36.94,26.52
2018,10,23,16,45,43.5,32.5,1.8,16.4,37.5,24.46,14.94
2018,10,23,17,0,27.0,15.0,1.5,15.6,16.0,11.7,0.0
2018,10,23,17,15,13.5,7.5,1.5,15.05,8.0,5.9,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,6,15,19.5,4.5,0.9,9.9,5.0,0.0,0.0
2018,10,24,6,30,39.0,9.0,0.8,10.4,10.0,35.36,0.0
2018,10,24,6,45,21.5,24.5,0.75,10.95,25.0,46.56,26.12
2018,10,24,7,0,4.0,40.0,0.7,11.5,40.0,43.3,30.7
2018,10,24,7,15,14.5,59.0,0.75,12.25,61.5,70.98,55.41
2018,10,24,7,30,25.0,78.0,0.8,13.0,83.0,111.02,90.08
2018,10,24,7,45,125.0,86.5,0.8,13.75,123.0,223.26,187.17
2018,10,24,8,0,225.0,95.0,0.8,14.5,163.0,346.44,288.13
2018,10,24,8,15,515.5,78.5,0.7,15.35,268.0,642.12,512.76
2018,10,24,8,30,806.0,62.0,0.6,16.2,373.0,906.89,688.31
2018,10,24,8,45,847.0,60.5,0.5,17.05,420.5,944.08,702.16
2018,10,24,9,0,888.0,59.0,0.4,17.9,468.0,990.25,724.58
2018,10,24,9,15,901.5,61.5,0.45,18.9,506.0,1011.34,733.58
2018,10,24,9,30,915.0,64.0,0.5,19.9,544.0,1028.71,740.67
2018,10,24,9,45,923.5,67.0,0.55,20.9,576.0,1037.74,742.75
2018,10,24,10,0,932.0,70.0,0.6,21.9,608.0,1042.68,742.59
2018,10,24,10,15,939.0,70.5,0.8,22.3,632.5,1038.76,742.44
2018,10,24,10,30,946.0,71.0,1.0,22.7,657.0,1030.76,739.68
2018,10,24,10,45,949.5,72.5,1.2,23.1,674.0,1016.49,732.77
2018,10,24,11,0,953.0,74.0,1.4,23.5,691.0,998.2,723.06
2018,10,24,11,15,955.5,74.5,1.55,23.55,700.5,973.84,709.41
2018,10,24,11,30,958.0,75.0,1.7,23.6,710.0,945.67,693.12
2018,10,24,11,45,957.5,74.5,1.85,23.65,710.5,910.11,671.7
2018,10,24,12,0,957.0,74.0,2.0,23.7,711.0,871.23,647.73
2018,10,24,12,15,954.5,74.0,2.2,23.6,703.5,828.16,621.27
2018,10,24,12,30,952.0,74.0,2.4,23.5,696.0,782.26,592.19
2018,10,24,12,45,948.0,72.5,2.55,23.4,680.5,731.11,557.39
2018,10,24,13,0,944.0,71.0,2.7,23.3,665.0,677.73,518.46
2018,10,24,13,15,935.5,70.5,2.85,23.15,641.5,620.75,475.52
2018,10,24,13,30,927.0,70.0,3.0,23.0,618.0,562.43,429.96
2018,10,24,13,45,915.5,69.0,3.2,22.85,588.0,501.18,380.56
2018,10,24,14,0,904.0,68.0,3.4,22.7,558.0,439.49,328.92
2018,10,24,14,15,888.5,66.0,3.4,22.5,521.0,375.34,273.61
2018,10,24,14,30,873.0,64.0,3.4,22.3,484.0,311.83,217.74
2018,10,24,14,45,851.5,62.0,3.45,22.15,442.0,247.88,161.9
2018,10,24,15,0,830.0,60.0,3.5,22.0,400.0,185.81,110.23
2018,10,24,15,15,753.5,63.5,3.5,22.0,345.0,121.26,65.83
2018,10,24,15,30,677.0,67.0,3.5,22.0,290.0,65.18,41.26
2018,10,24,15,45,653.0,59.5,3.2,21.3,247.0,49.18,37.29
2018,10,24,16,0,629.0,52.0,2.9,20.6,204.0,47.09,35.53
2018,10,24,16,15,468.5,50.0,2.5,19.7,148.5,40.75,29.93
2018,10,24,16,30,308.0,48.0,2.1,18.8,93.0,36.38,25.79
2018,10,24,16,45,231.5,33.5,1.75,17.9,60.0,25.49,15.52
2018,10,24,17,0,155.0,19.0,1.4,17.0,27.0,14.51,0.0
2018,10,24,17,15,77.5,9.5,1.4,16.5,13.5,7.47,0.0
2018,10,24,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,15,77.5,6.5,1.1,11.0,8.0,0.0,0.0
2018,10,25,6,30,155.0,13.0,1.2,11.3,16.0,122.69,0.0
2018,10,25,6,45,319.5,22.5,1.3,11.65,51.5,313.29,190.26
2018,10,25,7,0,484.0,32.0,1.4,12.0,87.0,471.14,377.27
2018,10,25,7,15,571.5,37.5,1.3,12.45,134.0,572.28,462.9
2018,10,25,7,30,659.0,43.0,1.2,12.9,181.0,676.01,543.14
2018,10,25,7,45,711.5,46.5,1.1,13.4,230.0,747.9,594.53
2018,10,25,8,0,764.0,50.0,1.0,13.9,279.0,819.77,642.47
2018,10,25,8,15,797.5,53.0,1.05,14.7,326.0,872.13,675.73
2018,10,25,8,30,831.0,56.0,1.1,15.5,373.0,911.32,698.93
2018,10,25,8,45,854.5,58.0,1.15,16.3,416.5,947.74,719.72
2018,10,25,9,0,878.0,60.0,1.2,17.1,460.0,981.34,738.19
2018,10,25,9,15,891.5,62.5,1.3,18.05,498.0,1002.27,748.61
2018,10,25,9,30,905.0,65.0,1.4,19.0,536.0,1019.53,756.75
2018,10,25,9,45,913.0,68.0,1.45,19.95,567.5,1028.0,758.45
2018,10,25,10,0,921.0,71.0,1.5,20.9,599.0,1032.44,757.81
2018,10,25,10,15,929.5,71.0,1.6,21.5,623.5,1029.43,754.43
2018,10,25,10,30,938.0,71.0,1.7,22.1,648.0,1022.38,748.67
2018,10,25,10,45,943.0,71.5,1.75,22.7,665.0,1008.47,737.95
2018,10,25,11,0,948.0,72.0,1.8,23.3,682.0,990.55,724.89
2018,10,25,11,15,950.5,72.5,1.85,23.6,691.5,966.37,708.78
2018,10,25,11,30,953.0,73.0,1.9,23.9,701.0,938.41,690.31
2018,10,25,11,45,954.0,72.5,1.95,24.25,702.0,904.36,667.72
2018,10,25,12,0,955.0,72.0,2.0,24.6,703.0,866.88,642.83
2018,10,25,12,15,952.0,72.0,2.1,24.75,695.5,823.59,614.81
2018,10,25,12,30,949.0,72.0,2.2,24.9,688.0,777.5,584.53
2018,10,25,12,45,944.0,71.5,2.3,25.05,672.5,726.94,549.67
2018,10,25,13,0,939.0,71.0,2.4,25.2,657.0,674.22,510.88
2018,10,25,13,15,931.5,70.5,2.5,25.2,634.5,618.12,468.67
2018,10,25,13,30,924.0,70.0,2.6,25.2,612.0,560.6,423.91
2018,10,25,13,45,913.5,68.5,2.7,25.15,582.0,499.55,374.98
2018,10,25,14,0,903.0,67.0,2.8,25.1,552.0,437.99,323.9
2018,10,25,14,15,888.0,65.5,2.85,24.95,516.0,374.61,269.94
2018,10,25,14,30,873.0,64.0,2.9,24.8,480.0,311.78,215.3
2018,10,25,14,45,852.5,62.0,2.95,24.6,438.5,248.09,160.34
2018,10,25,15,0,832.0,60.0,3.0,24.4,397.0,186.17,109.33
2018,10,25,15,15,802.0,57.0,3.0,24.4,351.0,120.67,62.85
2018,10,25,15,30,772.0,54.0,3.0,24.4,305.0,62.11,37.19
2018,10,25,15,45,725.5,50.5,2.8,23.5,256.5,46.9,34.97
2018,10,25,16,0,679.0,47.0,2.6,22.6,208.0,43.45,32.08
2018,10,25,16,15,603.5,42.0,2.25,21.5,160.0,38.58,27.8
2018,10,25,16,30,528.0,37.0,1.9,20.4,112.0,33.88,23.42
2018,10,25,16,45,378.5,28.0,1.6,19.25,71.0,23.33,13.46
2018,10,25,17,0,229.0,19.0,1.3,18.1,30.0,15.77,0.0
2018,10,25,17,15,114.5,9.5,1.3,17.55,15.0,7.47,0.0
2018,10,25,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,6,15,61.5,5.5,1.05,13.4,6.5,0.0,0.0
2018,10,26,6,30,123.0,11.0,1.0,13.8,13.0,97.94,0.0
2018,10,26,6,45,296.5,21.0,0.95,14.2,48.0,292.32,159.48
2018,10,26,7,0,470.0,31.0,0.9,14.6,83.0,458.93,361.04
2018,10,26,7,15,558.0,37.0,1.0,15.5,129.5,560.24,446.22
2018,10,26,7,30,646.0,43.0,1.1,16.4,176.0,664.53,526.69
2018,10,26,7,45,699.0,47.0,1.25,17.25,224.5,737.18,580.2
2018,10,26,8,0,752.0,51.0,1.4,18.1,273.0,809.9,631.04
2018,10,26,8,15,786.0,54.0,1.35,18.95,320.0,862.44,663.08
2018,10,26,8,30,820.0,57.0,1.3,19.8,367.0,901.89,684.84
2018,10,26,8,45,843.0,59.0,1.3,20.7,410.0,937.53,703.92
2018,10,26,9,0,866.0,61.0,1.3,21.6,453.0,970.4,720.66
2018,10,26,9,15,880.0,63.0,1.3,22.35,490.0,990.97,729.57
2018,10,26,9,30,894.0,65.0,1.3,23.1,527.0,1007.96,736.29
2018,10,26,9,45,903.5,67.5,1.35,23.85,558.5,1017.26,739.08
2018,10,26,10,0,913.0,70.0,1.4,24.6,590.0,1022.61,739.6
2018,10,26,10,15,920.5,71.5,1.45,25.05,614.5,1020.6,736.56
2018,10,26,10,30,928.0,73.0,1.5,25.5,639.0,1014.55,731.23
2018,10,26,10,45,932.0,73.5,1.55,25.9,655.5,999.8,720.78
2018,10,26,11,0,936.0,74.0,1.6,26.3,672.0,981.13,708.07
2018,10,26,11,15,938.5,74.0,1.65,26.5,681.0,956.63,692.33
2018,10,26,11,30,941.0,74.0,1.7,26.7,690.0,928.43,674.3
2018,10,26,11,45,940.0,75.0,1.8,26.9,691.0,894.78,653.27
2018,10,26,12,0,939.0,76.0,1.9,27.1,692.0,857.84,629.92
2018,10,26,12,15,931.5,77.5,1.95,27.1,683.5,813.28,601.26
2018,10,26,12,30,924.0,79.0,2.0,27.1,675.0,766.31,570.69
2018,10,26,12,45,898.5,86.0,2.05,27.1,654.5,710.49,532.02
2018,10,26,13,0,873.0,93.0,2.1,27.1,634.0,654.13,491.05
2018,10,26,13,15,830.5,101.5,2.15,26.95,601.5,593.17,445.8
2018,10,26,13,30,788.0,110.0,2.2,26.8,569.0,529.43,397.42
2018,10,26,13,45,816.5,95.0,2.25,26.65,549.5,480.22,358.15
2018,10,26,14,0,845.0,80.0,2.3,26.5,530.0,426.38,313.42
2018,10,26,14,15,822.0,78.5,2.3,26.3,492.0,362.55,260.15
2018,10,26,14,30,799.0,77.0,2.3,26.1,454.0,300.39,207.25
2018,10,26,14,45,772.5,73.5,2.35,25.85,411.5,237.71,154.28
2018,10,26,15,0,746.0,70.0,2.4,25.6,369.0,177.81,105.74
2018,10,26,15,15,689.0,71.0,2.4,25.6,321.5,117.93,64.49
2018,10,26,15,30,632.0,72.0,2.4,25.6,274.0,68.13,43.25
2018,10,26,15,45,604.0,63.0,2.15,24.65,231.0,51.25,38.52
2018,10,26,16,0,576.0,54.0,1.9,23.7,188.0,44.48,32.8
2018,10,26,16,15,525.0,46.0,1.7,22.7,146.0,38.13,27.23
2018,10,26,16,30,474.0,38.0,1.5,21.7,104.0,31.7,21.37
2018,10,26,16,45,326.0,28.0,1.3,20.65,65.0,23.17,13.01
2018,10,26,17,0,178.0,18.0,1.1,19.6,26.0,14.16,0.0
2018,10,26,17,15,89.0,9.0,1.1,19.1,13.0,7.08,0.0
2018,10,26,17,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,6,15,50.5,5.5,0.7,14.65,6.0,0.0,0.0
2018,10,27,6,30,101.0,11.0,0.7,15.0,12.0,82.01,0.0
2018,10,27,6,45,265.0,22.0,0.65,15.3,45.5,266.67,125.72
2018,10,27,7,0,429.0,33.0,0.6,15.6,79.0,440.3,342.98
2018,10,27,7,15,522.5,39.0,0.65,16.3,124.5,541.99,428.21
2018,10,27,7,30,616.0,45.0,0.7,17.0,170.0,640.34,503.71
2018,10,27,7,45,641.5,53.0,0.8,17.7,213.0,692.25,542.12
2018,10,27,8,0,667.0,61.0,0.9,18.4,256.0,750.42,582.94
2018,10,27,8,15,713.5,64.5,0.85,19.2,304.0,806.84,618.04
2018,10,27,8,30,760.0,68.0,0.8,20.0,352.0,869.35,655.37
2018,10,27,8,45,804.0,66.5,0.8,20.85,398.5,920.8,684.5
2018,10,27,9,0,848.0,65.0,0.8,21.7,445.0,957.67,703.48
2018,10,27,9,15,831.0,75.5,0.9,22.4,474.0,970.34,709.3
2018,10,27,9,30,814.0,86.0,1.0,23.1,503.0,966.59,705.03
2018,10,27,9,45,827.0,88.5,1.05,23.8,534.5,979.15,710.54
2018,10,27,10,0,840.0,91.0,1.1,24.5,566.0,987.92,713.51
2018,10,27,10,15,886.5,80.5,1.25,24.9,601.0,997.59,719.82
2018,10,27,10,30,933.0,70.0,1.4,25.3,636.0,1015.19,731.13
2018,10,27,10,45,938.0,71.0,1.5,25.7,653.0,1001.99,722.19
2018,10,27,11,0,943.0,72.0,1.6,26.1,670.0,984.8,711.16
2018,10,27,11,15,945.5,72.5,1.65,26.3,679.5,960.76,695.7
2018,10,27,11,30,948.0,73.0,1.7,26.5,689.0,932.98,677.93
2018,10,27,11,45,941.5,75.5,1.8,26.7,688.0,896.16,654.84
2018,10,27,12,0,935.0,78.0,1.9,26.9,687.0,856.36,629.62
2018,10,27,12,15,912.5,85.0,1.95,26.9,674.5,806.25,597.22
2018,10,27,12,30,890.0,92.0,2.0,26.9,662.0,754.68,563.45
2018,10,27,12,45,909.0,83.5,2.05,26.9,654.0,714.81,535.78
2018,10,27,13,0,928.0,75.0,2.1,26.9,646.0,670.74,503.71
2018,10,27,13,15,920.5,74.0,2.15,26.8,623.5,614.72,462.01
2018,10,27,13,30,913.0,73.0,2.2,26.7,601.0,557.33,417.92
2018,10,27,13,45,902.0,71.5,2.25,26.6,571.0,496.72,369.87
2018,10,27,14,0,891.0,70.0,2.3,26.5,541.0,435.67,319.78
2018,10,27,14,15,875.5,68.5,2.35,26.25,505.0,372.87,267.01
2018,10,27,14,30,860.0,67.0,2.4,26.0,469.0,310.7,213.56
2018,10,27,14,45,838.5,64.5,2.4,25.75,427.5,247.21,159.3
2018,10,27,15,0,817.0,62.0,2.4,25.5,386.0,182.51,106.52
2018,10,27,15,15,785.0,59.0,2.4,25.5,340.0,121.17,63.52
2018,10,27,15,30,753.0,56.0,2.4,25.5,294.0,63.71,38.16
2018,10,27,15,45,705.5,52.0,2.3,24.55,246.0,47.85,35.63
2018,10,27,16,0,658.0,48.0,2.2,23.6,198.0,44.08,32.45
2018,10,27,16,15,579.0,42.0,2.0,22.55,151.0,38.41,27.46
2018,10,27,16,30,500.0,36.0,1.8,21.5,104.0,30.25,20.1
2018,10,27,16,45,350.5,27.0,1.55,20.45,65.0,22.46,12.18
2018,10,27,17,0,201.0,18.0,1.3,19.4,26.0,14.16,0.0
2018,10,27,17,15,100.5,9.0,1.3,18.85,13.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,6,15,8.0,3.0,1.6,12.05,3.0,0.0,0.0
2018,10,28,6,30,16.0,6.0,1.8,12.3,6.0,16.35,0.0
2018,10,28,6,45,34.5,21.5,2.05,12.6,24.5,62.55,20.15
2018,10,28,7,0,53.0,37.0,2.3,12.9,43.0,105.0,81.67
2018,10,28,7,15,79.0,56.0,2.4,13.3,69.5,151.24,124.08
2018,10,28,7,30,105.0,75.0,2.5,13.7,96.0,197.62,165.08
2018,10,28,7,45,164.0,93.0,2.65,14.15,135.5,292.31,245.6
2018,10,28,8,0,223.0,111.0,2.8,14.6,175.0,371.54,311.31
2018,10,28,8,15,277.0,124.0,2.9,15.1,217.5,440.43,366.68
2018,10,28,8,30,331.0,137.0,3.0,15.6,260.0,510.81,421.58
2018,10,28,8,45,360.0,150.0,3.05,16.1,298.0,556.87,455.53
2018,10,28,9,0,389.0,163.0,3.1,16.6,336.0,626.76,506.25
2018,10,28,9,15,417.0,173.0,3.15,17.1,372.5,666.51,533.82
2018,10,28,9,30,445.0,183.0,3.2,17.6,409.0,704.39,559.75
2018,10,28,9,45,491.5,181.0,3.2,18.1,445.0,744.9,587.75
2018,10,28,10,0,538.0,179.0,3.2,18.6,481.0,782.72,613.34
2018,10,28,10,15,563.0,180.0,3.3,19.1,508.0,799.37,623.35
2018,10,28,10,30,588.0,181.0,3.4,19.6,535.0,812.86,631.3
2018,10,28,10,45,619.5,177.0,3.45,20.05,559.0,833.6,644.36
2018,10,28,11,0,651.0,173.0,3.5,20.5,583.0,841.04,648.02
2018,10,28,11,15,784.0,129.0,3.55,20.9,630.0,887.0,679.0
2018,10,28,11,30,917.0,85.0,3.6,21.3,677.0,918.86,699.68
2018,10,28,11,45,933.5,79.5,3.65,21.65,683.0,893.42,681.06
2018,10,28,12,0,950.0,74.0,3.7,22.0,689.0,863.68,659.96
2018,10,28,12,15,898.5,91.0,3.75,22.2,667.5,801.41,616.31
2018,10,28,12,30,847.0,108.0,3.8,22.4,646.0,746.43,577.03
2018,10,28,12,45,876.5,95.0,3.85,22.6,641.0,703.96,545.43
2018,10,28,13,0,906.0,82.0,3.9,22.8,636.0,663.67,514.19
2018,10,28,13,15,844.0,96.5,3.95,22.8,598.0,595.87,461.23
2018,10,28,13,30,782.0,111.0,4.0,22.8,560.0,527.07,406.71
2018,10,28,13,45,731.5,117.5,4.0,22.8,520.5,460.53,352.85
2018,10,28,14,0,681.0,124.0,4.0,22.8,481.0,397.74,300.91
2018,10,28,14,15,691.5,109.5,4.0,22.6,450.5,342.81,253.47
2018,10,28,14,30,702.0,95.0,4.0,22.4,420.0,286.12,203.41
2018,10,28,14,45,695.0,86.5,3.95,22.2,384.0,228.94,153.33
2018,10,28,15,0,688.0,78.0,3.9,22.0,348.0,172.37,105.77
2018,10,28,15,15,714.5,66.0,3.9,22.0,316.5,120.61,66.75
2018,10,28,15,30,741.0,54.0,3.9,22.0,285.0,62.13,37.37
2018,10,28,15,45,646.0,55.5,3.75,21.2,233.0,50.02,38.03
2018,10,28,16,0,551.0,57.0,3.6,20.4,181.0,46.64,35.11
2018,10,28,16,15,472.0,46.5,3.25,19.6,134.5,38.18,27.58
2018,10,28,16,30,393.0,36.0,2.9,18.8,88.0,29.67,19.79
2018,10,28,16,45,295.0,26.5,2.5,18.05,56.0,21.88,11.53
2018,10,28,17,0,197.0,17.0,2.1,17.3,24.0,13.38,0.0
2018,10,28,17,15,98.5,8.5,2.15,16.85,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,6,15,19.0,3.5,2.7,10.05,3.5,0.0,0.0
2018,10,29,6,30,38.0,7.0,2.8,10.3,7.0,33.13,0.0
2018,10,29,6,45,86.0,21.5,2.95,10.55,28.5,113.22,27.72
2018,10,29,7,0,134.0,36.0,3.1,10.8,50.0,186.23,149.61
2018,10,29,7,15,180.5,53.0,3.3,11.4,82.0,249.51,209.34
2018,10,29,7,30,227.0,70.0,3.5,12.0,114.0,315.28,267.53
2018,10,29,7,45,258.5,86.0,3.75,12.6,149.5,367.8,312.49
2018,10,29,8,0,290.0,102.0,4.0,13.2,185.0,421.19,356.53
2018,10,29,8,15,247.5,121.5,4.2,13.85,200.5,408.98,344.1
2018,10,29,8,30,205.0,141.0,4.4,14.5,216.0,393.45,328.79
