Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,8,45,241.0,159.0,4.6,15.2,257.5,451.21,374.54
2018,10,29,9,0,277.0,177.0,4.8,15.9,299.0,508.52,418.71
2018,10,29,9,15,285.5,192.0,4.8,16.35,327.0,533.08,435.81
2018,10,29,9,30,294.0,207.0,4.8,16.8,355.0,556.22,451.73
2018,10,29,9,45,253.0,225.0,4.85,17.3,358.0,531.34,429.17
2018,10,29,10,0,212.0,243.0,4.9,17.8,361.0,480.89,387.55
2018,10,29,10,15,152.0,252.5,4.85,18.05,339.0,424.95,341.05
2018,10,29,10,30,92.0,262.0,4.8,18.3,317.0,346.78,277.18
2018,10,29,10,45,105.5,273.5,4.8,18.55,338.0,366.8,292.77
2018,10,29,11,0,119.0,285.0,4.8,18.8,359.0,407.5,323.83
2018,10,29,11,15,226.0,282.0,4.8,18.8,425.5,493.79,393.03
2018,10,29,11,30,333.0,279.0,4.8,18.8,492.0,593.8,470.41
2018,10,29,11,45,476.0,234.0,4.8,18.8,539.5,671.12,530.58
2018,10,29,12,0,619.0,189.0,4.8,18.8,587.0,726.47,573.47
2018,10,29,12,15,649.0,176.0,4.85,18.6,589.5,706.54,558.85
2018,10,29,12,30,679.0,163.0,4.9,18.4,592.0,681.89,540.71
2018,10,29,12,45,697.0,153.0,4.9,18.15,584.5,647.21,514.25
2018,10,29,13,0,715.0,143.0,4.9,17.9,577.0,609.01,484.42
2018,10,29,13,15,797.0,114.5,4.9,17.65,581.5,585.73,465.48
2018,10,29,13,30,879.0,86.0,4.9,17.4,586.0,551.71,436.62
2018,10,29,13,45,826.5,94.0,4.9,17.15,545.0,483.92,379.96
2018,10,29,14,0,774.0,102.0,4.9,16.9,504.0,417.48,323.42
2018,10,29,14,15,803.0,87.0,4.85,16.8,479.0,363.82,274.38
2018,10,29,14,30,832.0,72.0,4.8,16.7,454.0,305.77,220.31
2018,10,29,14,45,806.0,70.0,4.8,16.6,412.0,242.7,163.91
2018,10,29,15,0,780.0,68.0,4.8,16.5,370.0,182.23,112.36
2018,10,29,15,15,766.0,61.5,4.8,16.5,328.5,122.07,67.48
2018,10,29,15,30,752.0,55.0,4.8,16.5,287.0,63.61,39.14
2018,10,29,15,45,706.5,50.5,4.55,16.25,239.5,46.64,35.84
2018,10,29,16,0,661.0,46.0,4.3,16.0,192.0,42.44,32.04
2018,10,29,16,15,580.0,40.5,3.85,15.35,145.0,37.15,27.16
2018,10,29,16,30,499.0,35.0,3.4,14.7,98.0,29.47,19.93
2018,10,29,16,45,340.0,25.0,2.9,14.1,59.5,20.81,10.53
2018,10,29,17,0,181.0,15.0,2.4,13.5,21.0,11.8,0.0
2018,10,29,17,15,90.5,7.5,2.3,13.1,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,30,6,15,61.5,5.0,1.8,8.05,5.5,0.0,0.0
2018,10,30,6,30,123.0,10.0,1.9,8.5,11.0,97.3,0.0
2018,10,30,6,45,308.0,19.0,2.0,9.0,43.5,291.55,33.41
2018,10,30,7,0,493.0,28.0,2.1,9.5,76.0,474.28,375.8
2018,10,30,7,15,588.0,33.5,2.35,10.15,123.0,581.43,475.95
2018,10,30,7,30,683.0,39.0,2.6,10.8,170.0,691.71,567.06
2018,10,30,7,45,738.5,43.0,2.85,11.4,220.0,767.23,627.01
2018,10,30,8,0,794.0,47.0,3.1,12.0,270.0,833.06,676.69
2018,10,30,8,15,829.5,49.5,3.25,12.65,318.0,886.04,713.93
2018,10,30,8,30,865.0,52.0,3.4,13.3,366.0,937.54,748.72
2018,10,30,8,45,888.5,54.0,3.55,13.9,410.0,974.23,772.08
2018,10,30,9,0,912.0,56.0,3.7,14.5,454.0,1008.0,793.0
2018,10,30,9,15,927.5,58.0,3.75,15.05,492.5,1030.35,805.08
2018,10,30,9,30,943.0,60.0,3.8,15.6,531.0,1048.96,814.62
2018,10,30,9,45,953.5,61.5,3.85,16.15,563.5,1057.86,817.52
2018,10,30,10,0,964.0,63.0,3.9,16.7,596.0,1062.66,817.85
2018,10,30,10,15,971.0,64.0,3.95,17.15,620.5,1059.1,812.98
2018,10,30,10,30,978.0,65.0,4.0,17.6,645.0,1051.35,805.53
2018,10,30,10,45,982.5,65.5,4.05,18.0,662.0,1036.33,793.5
2018,10,30,11,0,987.0,66.0,4.1,18.4,679.0,1017.21,778.9
2018,10,30,11,15,988.5,66.5,4.1,18.7,688.0,991.28,759.77
2018,10,30,11,30,990.0,67.0,4.1,19.0,697.0,961.52,738.17
2018,10,30,11,45,990.0,67.0,4.15,19.3,698.0,926.17,713.05
2018,10,30,12,0,990.0,67.0,4.2,19.6,699.0,887.36,685.51
2018,10,30,12,15,986.5,67.5,4.2,19.75,691.5,843.11,654.18
2018,10,30,12,30,983.0,68.0,4.2,19.9,684.0,795.99,620.66
2018,10,30,12,45,977.0,68.0,4.25,20.1,668.5,744.0,582.47
2018,10,30,13,0,971.0,68.0,4.3,20.3,653.0,689.85,540.19
2018,10,30,13,15,963.5,67.5,4.35,20.3,630.0,632.4,494.77
2018,10,30,13,30,956.0,67.0,4.4,20.3,607.0,573.48,446.83
2018,10,30,13,45,946.0,65.5,4.4,20.3,576.5,511.2,394.65
2018,10,30,14,0,936.0,64.0,4.4,20.3,546.0,448.29,340.35
2018,10,30,14,15,921.5,62.5,4.4,20.2,509.5,383.46,283.24
2018,10,30,14,30,907.0,61.0,4.4,20.1,473.0,319.07,225.47
2018,10,30,14,45,886.0,58.5,4.35,19.95,430.5,253.08,166.9
2018,10,30,15,0,865.0,56.0,4.3,19.8,388.0,188.9,112.59
2018,10,30,15,15,833.5,53.5,4.3,19.8,341.5,125.77,66.98
2018,10,30,15,30,802.0,51.0,4.3,19.8,295.0,62.27,36.58
2018,10,30,15,45,753.5,47.0,3.7,19.0,245.5,44.32,33.39
2018,10,30,16,0,705.0,43.0,3.1,18.2,196.0,40.33,29.88
2018,10,30,16,15,568.5,40.5,2.7,17.1,143.5,37.08,26.86
2018,10,30,16,30,432.0,38.0,2.3,16.0,91.0,31.63,21.61
2018,10,30,16,45,261.5,25.0,1.95,14.9,53.0,20.6,9.82
2018,10,30,17,0,91.0,12.0,1.6,13.8,15.0,9.44,0.0
2018,10,30,17,15,45.5,6.0,1.55,13.4,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,6,15,43.5,4.0,1.15,10.3,4.0,0.0,0.0
2018,10,31,6,30,87.0,8.0,1.1,10.6,8.0,69.56,0.0
2018,10,31,6,45,278.0,17.5,1.1,10.9,39.5,265.41,0.0
2018,10,31,7,0,469.0,27.0,1.1,11.2,71.0,453.95,352.06
2018,10,31,7,15,563.0,32.0,1.2,12.1,116.0,558.45,448.71
2018,10,31,7,30,657.0,37.0,1.3,13.0,161.0,665.99,534.5
2018,10,31,7,45,674.0,45.0,1.45,13.9,203.0,711.1,569.74
2018,10,31,8,0,691.0,53.0,1.6,14.8,245.0,754.59,601.58
2018,10,31,8,15,754.5,52.5,1.65,15.55,295.5,828.98,652.88
2018,10,31,8,30,818.0,52.0,1.7,16.3,346.0,891.2,693.13
2018,10,31,8,45,840.5,54.5,1.8,17.1,388.0,926.88,714.42
2018,10,31,9,0,863.0,57.0,1.9,17.9,430.0,959.78,733.61
2018,10,31,9,15,841.5,69.5,1.95,18.5,459.5,971.19,738.0
2018,10,31,9,30,820.0,82.0,2.0,19.1,489.0,965.9,731.49
2018,10,31,9,45,876.5,72.0,2.05,19.7,531.5,993.62,747.38
2018,10,31,10,0,933.0,62.0,2.1,20.3,574.0,1029.55,768.23
2018,10,31,10,15,941.5,63.0,2.2,20.65,599.0,1027.82,765.6
2018,10,31,10,30,950.0,64.0,2.3,21.0,624.0,1021.99,760.86
2018,10,31,10,45,955.5,65.0,2.35,21.35,641.5,1009.12,751.12
2018,10,31,11,0,961.0,66.0,2.4,21.7,659.0,992.2,738.93
2018,10,31,11,15,944.5,72.5,2.55,21.95,662.5,957.8,716.53
2018,10,31,11,30,928.0,79.0,2.7,22.2,666.0,920.37,692.01
2018,10,31,11,45,900.0,89.0,2.85,22.45,659.0,874.32,661.35
2018,10,31,12,0,872.0,99.0,3.0,22.7,652.0,835.19,635.14
2018,10,31,12,15,918.0,82.5,3.05,22.85,659.0,806.43,615.53
2018,10,31,12,30,964.0,66.0,3.1,23.0,666.0,779.64,597.19
2018,10,31,12,45,959.5,65.5,3.15,23.15,651.0,729.12,561.01
2018,10,31,13,0,955.0,65.0,3.2,23.3,636.0,676.38,520.89
2018,10,31,13,15,945.5,64.5,3.2,23.3,612.5,618.76,476.17
2018,10,31,13,30,936.0,64.0,3.2,23.3,589.0,559.92,429.2
2018,10,31,13,45,876.5,74.5,3.15,23.3,545.5,487.46,370.67
2018,10,31,14,0,817.0,85.0,3.1,23.3,502.0,419.88,314.78
2018,10,31,14,15,772.0,86.5,3.1,23.15,458.5,352.97,258.63
2018,10,31,14,30,727.0,88.0,3.1,23.0,415.0,288.02,203.45
2018,10,31,14,45,730.0,77.5,3.1,22.85,380.0,232.84,154.66
2018,10,31,15,0,733.0,67.0,3.1,22.7,345.0,174.63,105.36
2018,10,31,15,15,710.5,61.5,3.1,22.7,303.5,117.62,64.1
2018,10,31,15,30,688.0,56.0,3.1,22.7,262.0,63.4,38.19
2018,10,31,15,45,659.5,49.5,2.6,21.65,219.5,45.31,33.86
2018,10,31,16,0,631.0,43.0,2.1,20.6,177.0,39.65,28.97
2018,10,31,16,15,533.0,38.5,1.9,19.5,131.5,35.11,24.84
2018,10,31,16,30,435.0,34.0,1.7,18.4,86.0,28.36,18.53
2018,10,31,16,45,286.0,24.0,1.55,17.3,51.5,19.87,8.54
2018,10,31,17,0,137.0,14.0,1.4,16.2,17.0,11.02,0.0
2018,10,31,17,15,68.5,7.0,1.4,15.85,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,1,6,15,5.5,2.0,1.35,12.3,2.0,0.0,0.0
2018,11,1,6,30,11.0,4.0,1.3,12.6,4.0,3.15,0.0
2018,11,1,6,45,39.0,18.0,1.25,12.95,21.0,59.6,0.0
2018,11,1,7,0,67.0,32.0,1.2,13.3,38.0,110.71,83.71
2018,11,1,7,15,99.0,50.0,1.45,14.25,65.0,161.23,131.49
2018,11,1,7,30,131.0,68.0,1.7,15.2,92.0,230.22,190.7
2018,11,1,7,45,124.0,78.5,1.95,16.15,106.5,215.94,179.71
2018,11,1,8,0,117.0,89.0,2.2,17.1,121.0,220.48,183.17
2018,11,1,8,15,120.0,97.0,2.3,17.75,135.0,231.09,191.49
2018,11,1,8,30,123.0,105.0,2.4,18.4,149.0,242.16,199.79
2018,11,1,8,45,211.0,136.0,2.55,19.05,222.0,391.08,319.57
2018,11,1,9,0,299.0,167.0,2.7,19.7,295.0,518.55,417.45
2018,11,1,9,15,280.0,188.5,2.75,20.25,316.5,524.27,418.23
2018,11,1,9,30,261.0,210.0,2.8,20.8,338.0,527.94,418.19
2018,11,1,9,45,194.0,219.5,2.85,21.3,318.0,441.93,350.07
2018,11,1,10,0,127.0,229.0,2.9,21.8,298.0,379.79,299.52
2018,11,1,10,15,225.0,228.5,2.95,22.3,357.5,494.31,388.05
2018,11,1,10,30,323.0,228.0,3.0,22.8,417.0,581.55,453.24
2018,11,1,10,45,458.5,206.5,3.05,23.35,483.0,700.93,540.34
2018,11,1,11,0,594.0,185.0,3.1,23.9,549.0,789.55,603.21
2018,11,1,11,15,623.5,178.0,3.1,24.3,565.0,797.97,607.08
2018,11,1,11,30,653.0,171.0,3.1,24.7,581.0,793.44,602.73
2018,11,1,11,45,721.5,148.0,3.15,25.1,601.5,801.01,607.24
2018,11,1,12,0,790.0,125.0,3.2,25.5,622.0,795.72,602.85
2018,11,1,12,15,815.0,115.0,3.15,25.7,623.0,768.93,583.66
2018,11,1,12,30,840.0,105.0,3.1,25.9,624.0,737.42,560.84
2018,11,1,12,45,881.0,89.5,3.1,26.1,622.5,700.69,533.77
2018,11,1,13,0,922.0,74.0,3.1,26.3,621.0,664.83,506.26
2018,11,1,13,15,919.5,71.5,3.05,26.3,600.0,610.8,464.48
2018,11,1,13,30,917.0,69.0,3.0,26.3,579.0,554.94,420.2
2018,11,1,13,45,840.5,84.5,2.9,26.35,533.0,481.68,361.78
2018,11,1,14,0,764.0,100.0,2.8,26.4,487.0,412.05,305.39
2018,11,1,14,15,773.0,88.0,2.7,26.2,456.0,354.87,256.66
2018,11,1,14,30,782.0,76.0,2.6,26.0,425.0,295.79,205.18
2018,11,1,14,45,771.0,70.5,2.5,25.85,387.5,236.25,153.75
2018,11,1,15,0,760.0,65.0,2.4,25.7,350.0,177.59,105.18
2018,11,1,15,15,704.0,64.0,2.4,25.7,302.5,119.5,64.95
2018,11,1,15,30,648.0,63.0,2.4,25.7,255.0,64.27,38.6
2018,11,1,15,45,647.5,54.0,1.75,24.4,217.5,48.88,36.51
2018,11,1,16,0,647.0,45.0,1.1,23.1,180.0,41.48,30.21
2018,11,1,16,15,553.0,39.0,1.1,22.35,133.0,35.7,25.0
2018,11,1,16,30,459.0,33.0,1.1,21.6,86.0,27.69,17.61
2018,11,1,16,45,297.5,23.0,1.1,20.8,51.0,19.09,7.08
2018,11,1,17,0,136.0,13.0,1.1,20.0,16.0,10.23,0.0
2018,11,1,17,15,68.0,6.5,1.1,19.7,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,2,6,15,35.5,3.0,1.0,13.2,3.0,0.0,0.0
2018,11,2,6,30,71.0,6.0,1.0,13.4,6.0,4.72,0.0
2018,11,2,6,45,249.5,16.5,0.95,13.6,35.5,204.1,0.0
2018,11,2,7,0,428.0,27.0,0.9,13.8,65.0,419.05,315.27
2018,11,2,7,15,528.5,33.0,1.05,14.6,109.0,529.74,420.97
2018,11,2,7,30,629.0,39.0,1.2,15.4,153.0,643.54,511.91
2018,11,2,7,45,687.0,43.5,1.35,16.2,201.0,720.42,570.56
2018,11,2,8,0,745.0,48.0,1.5,17.0,249.0,797.71,626.31
2018,11,2,8,15,781.5,51.0,1.65,17.75,295.0,852.06,663.38
2018,11,2,8,30,818.0,54.0,1.8,18.5,341.0,893.64,690.3
2018,11,2,8,45,843.0,56.0,1.9,19.25,383.5,930.84,712.89
2018,11,2,9,0,868.0,58.0,2.0,20.0,426.0,965.37,733.15
2018,11,2,9,15,885.0,60.0,2.1,20.7,464.0,988.74,745.78
2018,11,2,9,30,902.0,62.0,2.2,21.4,502.0,1008.61,756.1
2018,11,2,9,45,913.5,63.5,2.3,22.05,533.5,1018.46,760.0
2018,11,2,10,0,925.0,65.0,2.4,22.7,565.0,1024.41,761.55
2018,11,2,10,15,933.5,66.0,2.5,23.2,589.5,1022.67,758.67
2018,11,2,10,30,942.0,67.0,2.6,23.7,614.0,1016.88,753.38
2018,11,2,10,45,943.0,69.0,2.7,24.15,630.0,1001.05,741.8
2018,11,2,11,0,944.0,71.0,2.8,24.6,646.0,981.35,727.88
2018,11,2,11,15,947.0,72.0,2.85,24.85,655.5,958.48,712.12
2018,11,2,11,30,950.0,73.0,2.9,25.1,665.0,931.85,693.95
2018,11,2,11,45,954.5,71.0,3.0,25.4,667.0,899.33,672.1
2018,11,2,12,0,959.0,69.0,3.1,25.7,669.0,863.25,647.78
2018,11,2,12,15,948.0,72.0,3.15,25.75,659.5,817.39,616.92
2018,11,2,12,30,937.0,75.0,3.2,25.8,650.0,769.29,584.28
2018,11,2,12,45,909.0,81.5,3.25,25.9,628.5,711.34,542.65
2018,11,2,13,0,881.0,88.0,3.3,26.0,607.0,653.1,498.83
2018,11,2,13,15,607.0,157.5,3.35,25.85,509.0,517.19,396.04
2018,11,2,13,30,333.0,227.0,3.4,25.7,411.0,380.19,291.59
2018,11,2,13,45,462.5,181.0,3.4,25.6,422.0,385.65,294.19
2018,11,2,14,0,592.0,135.0,3.4,25.5,433.0,371.98,279.5
2018,11,2,14,15,657.0,111.5,3.4,25.15,420.0,333.83,244.92
2018,11,2,14,30,722.0,88.0,3.4,24.8,407.0,287.26,202.02
2018,11,2,14,45,636.5,94.0,3.4,24.5,356.0,223.8,150.33
2018,11,2,15,0,551.0,100.0,3.4,24.2,305.0,170.09,109.0
2018,11,2,15,15,603.5,78.5,3.4,24.2,277.0,118.36,68.29
2018,11,2,15,30,656.0,57.0,3.4,24.2,249.0,64.23,38.46
2018,11,2,15,45,594.5,53.5,2.6,22.85,204.0,44.19,32.7
2018,11,2,16,0,533.0,50.0,1.8,21.5,159.0,41.19,30.15
2018,11,2,16,15,406.0,43.5,1.7,20.55,113.5,35.53,25.01
2018,11,2,16,30,279.0,37.0,1.6,19.6,68.0,28.27,18.18
2018,11,2,16,45,192.0,24.5,1.45,18.65,41.0,18.69,6.0
2018,11,2,17,0,105.0,12.0,1.3,17.7,14.0,9.44,0.0
2018,11,2,17,15,52.5,6.0,1.3,17.3,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,6,15,43.5,3.5,1.45,11.35,3.0,0.0,0.0
2018,11,3,6,30,87.0,7.0,1.4,11.7,6.0,0.0,0.0
2018,11,3,6,45,287.0,16.0,1.35,12.1,36.0,232.36,0.0
2018,11,3,7,0,487.0,25.0,1.3,12.5,66.0,464.09,344.92
2018,11,3,7,15,585.5,30.5,1.45,13.5,111.5,575.11,457.69
2018,11,3,7,30,684.0,36.0,1.6,14.5,157.0,687.76,548.42
2018,11,3,7,45,737.5,40.0,1.75,15.5,205.5,752.35,598.18
2018,11,3,8,0,791.0,44.0,1.9,16.5,254.0,824.59,650.27
2018,11,3,8,15,824.5,46.5,1.95,17.25,300.5,875.3,683.93
2018,11,3,8,30,858.0,49.0,2.0,18.0,347.0,924.52,715.09
2018,11,3,8,45,872.5,52.5,2.05,18.7,388.0,954.33,732.0
2018,11,3,9,0,887.0,56.0,2.1,19.4,429.0,980.97,746.49
2018,11,3,9,15,871.0,65.0,2.25,20.15,458.0,981.23,744.08
2018,11,3,9,30,855.0,74.0,2.4,20.9,487.0,989.24,747.17
2018,11,3,9,45,878.0,73.0,2.6,21.65,521.0,994.95,749.17
2018,11,3,10,0,901.0,72.0,2.8,22.4,555.0,1009.09,756.84
2018,11,3,10,15,935.5,66.0,2.95,22.95,587.0,1024.07,765.15
2018,11,3,10,30,970.0,60.0,3.1,23.5,619.0,1034.55,770.55
2018,11,3,10,45,973.5,61.0,3.2,24.0,636.0,1019.54,758.97
2018,11,3,11,0,977.0,62.0,3.3,24.5,653.0,1000.51,745.09
2018,11,3,11,15,978.5,62.5,3.4,24.8,661.5,975.06,727.62
2018,11,3,11,30,980.0,63.0,3.5,25.1,670.0,945.83,707.7
2018,11,3,11,45,979.5,63.5,3.6,25.4,671.0,911.26,684.15
2018,11,3,12,0,979.0,64.0,3.7,25.7,672.0,873.29,658.23
2018,11,3,12,15,954.5,71.0,3.75,25.8,658.5,820.96,622.47
2018,11,3,12,30,930.0,78.0,3.8,25.9,645.0,767.21,585.42
2018,11,3,12,45,890.5,87.5,3.9,26.0,620.0,704.82,540.16
2018,11,3,13,0,851.0,97.0,4.0,26.1,595.0,647.99,496.9
2018,11,3,13,15,880.0,84.5,3.95,26.05,582.5,600.89,460.37
2018,11,3,13,30,909.0,72.0,3.9,26.0,570.0,553.76,422.27
2018,11,3,13,45,889.0,73.5,3.9,25.95,539.0,492.53,372.31
2018,11,3,14,0,869.0,75.0,3.9,25.9,508.0,431.74,321.32
2018,11,3,14,15,806.5,78.0,3.8,25.65,457.5,358.03,260.24
2018,11,3,14,30,744.0,81.0,3.7,25.4,407.0,290.03,203.26
2018,11,3,14,45,644.0,91.0,3.6,25.2,354.0,223.42,149.48
2018,11,3,15,0,544.0,101.0,3.5,25.0,301.0,170.23,109.12
2018,11,3,15,15,511.0,91.5,3.5,25.0,260.5,120.25,73.07
2018,11,3,15,30,478.0,82.0,3.5,25.0,220.0,74.64,49.03
2018,11,3,15,45,428.5,72.0,2.6,23.6,179.0,54.18,41.17
2018,11,3,16,0,379.0,62.0,1.7,22.2,138.0,46.81,34.87
2018,11,3,16,15,315.5,49.0,1.6,21.15,101.0,37.16,26.3
2018,11,3,16,30,252.0,36.0,1.5,20.1,64.0,27.41,17.32
2018,11,3,16,45,153.0,22.5,1.45,19.1,37.0,17.11,3.96
2018,11,3,17,0,54.0,9.0,1.4,18.1,10.0,7.08,0.0
2018,11,3,17,15,27.0,4.5,1.4,17.7,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,4,6,15,19.5,2.5,0.65,13.35,2.0,0.0,0.0
2018,11,4,6,30,39.0,5.0,0.6,13.5,4.0,0.0,0.0
2018,11,4,6,45,100.0,17.0,0.55,13.65,23.0,89.92,0.0
2018,11,4,7,0,161.0,29.0,0.5,13.8,42.0,216.06,157.86
2018,11,4,7,15,222.0,43.5,0.5,14.45,74.5,292.61,236.23
2018,11,4,7,30,283.0,58.0,0.5,15.1,107.0,369.4,301.26
2018,11,4,7,45,472.5,58.0,0.5,15.75,169.5,552.53,442.8
2018,11,4,8,0,662.0,58.0,0.5,16.4,232.0,740.54,576.34
2018,11,4,8,15,689.0,64.5,0.5,17.0,274.5,788.43,605.44
2018,11,4,8,30,716.0,71.0,0.5,17.6,317.0,834.62,633.82
2018,11,4,8,45,744.0,75.0,0.55,18.2,358.5,869.2,654.33
2018,11,4,9,0,772.0,79.0,0.6,18.8,400.0,908.69,677.69
2018,11,4,9,15,650.5,114.0,0.8,19.75,401.5,840.93,632.04
2018,11,4,9,30,529.0,149.0,1.0,20.7,403.0,748.42,569.53
2018,11,4,9,45,488.5,171.0,1.15,21.6,417.0,729.67,555.8
2018,11,4,10,0,448.0,193.0,1.3,22.5,431.0,707.83,538.05
2018,11,4,10,15,518.0,181.0,1.45,22.95,468.5,754.99,571.88
2018,11,4,10,30,588.0,169.0,1.6,23.4,506.0,807.44,607.36
2018,11,4,10,45,624.0,164.5,1.75,23.9,531.0,822.97,616.93
2018,11,4,11,0,660.0,160.0,1.9,24.4,556.0,834.02,623.89
2018,11,4,11,15,745.0,138.5,2.05,24.55,592.0,866.58,646.3
2018,11,4,11,30,830.0,117.0,2.2,24.7,628.0,885.27,659.22
2018,11,4,11,45,898.0,96.5,2.35,24.85,650.0,879.49,655.97
2018,11,4,12,0,966.0,76.0,2.5,25.0,672.0,876.17,654.67
2018,11,4,12,15,969.5,74.5,2.65,25.0,667.0,836.1,628.79
2018,11,4,12,30,973.0,73.0,2.8,25.0,662.0,792.75,600.55
2018,11,4,12,45,966.5,73.0,2.95,25.0,646.5,741.08,564.84
2018,11,4,13,0,960.0,73.0,3.1,25.0,631.0,687.35,525.24
2018,11,4,13,15,949.0,72.0,3.2,24.85,606.0,628.17,480.48
2018,11,4,13,30,938.0,71.0,3.3,24.7,581.0,567.96,433.4
2018,11,4,13,45,906.0,72.5,3.4,24.5,543.5,499.61,378.78
2018,11,4,14,0,874.0,74.0,3.5,24.3,506.0,433.06,323.86
2018,11,4,14,15,875.0,68.5,3.55,24.0,474.5,373.78,272.51
2018,11,4,14,30,876.0,63.0,3.6,23.7,443.0,313.28,218.86
2018,11,4,14,45,838.0,62.5,3.6,23.35,398.0,245.38,160.66
2018,11,4,15,0,800.0,62.0,3.6,23.0,353.0,182.79,109.16
2018,11,4,15,15,786.5,57.5,3.6,23.0,313.0,123.49,65.64
2018,11,4,15,30,773.0,53.0,3.6,23.0,273.0,65.73,37.61
2018,11,4,15,45,719.0,48.5,3.2,21.65,224.5,45.11,33.65
2018,11,4,16,0,665.0,44.0,2.8,20.3,176.0,40.79,29.91
2018,11,4,16,15,570.0,38.5,2.5,19.15,129.5,35.42,24.99
2018,11,4,16,30,475.0,33.0,2.2,18.0,83.0,27.85,17.75
2018,11,4,16,45,296.0,22.0,1.9,16.85,48.0,18.35,3.33
2018,11,4,17,0,117.0,11.0,1.6,15.7,13.0,8.65,0.0
2018,11,4,17,15,58.5,5.5,1.55,15.2,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,5,6,15,16.5,2.0,1.3,9.95,1.5,0.0,0.0
2018,11,5,6,30,33.0,4.0,1.4,10.3,3.0,0.0,0.0
2018,11,5,6,45,209.0,14.5,1.5,10.65,29.0,171.32,0.0
2018,11,5,7,0,385.0,25.0,1.6,11.0,55.0,389.87,280.93
2018,11,5,7,15,492.5,31.0,1.75,11.65,97.0,496.35,401.12
2018,11,5,7,30,600.0,37.0,1.9,12.3,139.0,614.71,499.81
2018,11,5,7,45,661.5,40.5,2.05,12.95,185.0,692.21,561.76
2018,11,5,8,0,723.0,44.0,2.2,13.6,231.0,770.27,620.73
2018,11,5,8,15,761.5,47.0,2.3,14.45,276.5,815.16,651.8
2018,11,5,8,30,800.0,50.0,2.4,15.3,322.0,868.67,687.75
2018,11,5,8,45,826.5,51.5,2.55,16.1,363.5,906.27,711.66
2018,11,5,9,0,853.0,53.0,2.7,16.9,405.0,941.38,733.34
2018,11,5,9,15,870.0,55.0,2.9,17.7,442.0,964.72,746.92
2018,11,5,9,30,887.0,57.0,3.1,18.5,479.0,984.64,758.1
2018,11,5,9,45,898.0,59.0,3.3,19.3,510.0,994.83,762.57
2018,11,5,10,0,909.0,61.0,3.5,20.1,541.0,1001.17,764.54
2018,11,5,10,15,918.0,61.5,3.55,20.55,565.0,999.54,761.13
2018,11,5,10,30,927.0,62.0,3.6,21.0,589.0,993.96,755.3
2018,11,5,10,45,933.0,62.5,3.65,21.45,606.0,981.49,744.99
2018,11,5,11,0,939.0,63.0,3.7,21.9,623.0,965.1,732.25
2018,11,5,11,15,942.5,63.5,3.75,22.15,632.5,942.51,716.02
2018,11,5,11,30,946.0,64.0,3.8,22.4,642.0,916.2,697.36
2018,11,5,11,45,946.5,64.5,3.8,22.65,643.5,883.69,674.22
2018,11,5,12,0,947.0,65.0,3.8,22.9,645.0,847.85,648.81
2018,11,5,12,15,943.5,65.5,3.8,23.0,638.0,805.73,619.33
2018,11,5,12,30,940.0,66.0,3.8,23.1,631.0,760.92,587.81
2018,11,5,12,45,934.0,66.5,3.8,23.2,616.5,711.92,552.03
2018,11,5,13,0,928.0,67.0,3.8,23.3,602.0,660.87,512.53
2018,11,5,13,15,921.0,66.0,3.75,23.25,580.0,605.88,469.26
2018,11,5,13,30,914.0,65.0,3.7,23.2,558.0,549.49,423.7
2018,11,5,13,45,902.5,64.0,3.65,23.15,529.0,489.85,374.3
2018,11,5,14,0,891.0,63.0,3.6,23.1,500.0,429.82,323.12
2018,11,5,14,15,875.5,61.0,3.55,22.9,464.5,367.33,268.9
2018,11,5,14,30,860.0,59.0,3.5,22.7,429.0,305.48,214.21
2018,11,5,14,45,837.5,56.5,3.4,22.5,388.5,242.53,159.01
2018,11,5,15,0,815.0,54.0,3.3,22.3,348.0,181.59,107.85
2018,11,5,15,15,780.5,51.5,3.3,22.3,303.5,118.51,61.88
2018,11,5,15,30,746.0,49.0,3.3,22.3,259.0,62.28,34.89
2018,11,5,15,45,693.5,45.0,2.7,21.25,212.5,41.96,30.97
2018,11,5,16,0,641.0,41.0,2.1,20.2,166.0,38.04,27.52
2018,11,5,16,15,549.5,35.5,1.9,19.15,121.5,32.66,22.58
2018,11,5,16,30,458.0,30.0,1.7,18.1,77.0,27.51,17.35
2018,11,5,16,45,285.5,20.5,1.55,17.0,44.5,17.07,1.06
2018,11,5,17,0,113.0,11.0,1.4,15.9,12.0,8.65,0.0
2018,11,5,17,15,56.5,5.5,1.4,15.5,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,6,6,15,16.5,2.0,0.85,11.45,1.5,0.0,0.0
2018,11,6,6,30,33.0,4.0,0.8,11.6,3.0,0.0,0.0
2018,11,6,6,45,215.5,15.0,0.8,11.75,29.0,176.6,0.0
2018,11,6,7,0,398.0,26.0,0.8,11.9,55.0,398.27,273.88
2018,11,6,7,15,512.0,32.5,0.8,12.6,99.0,513.17,406.24
2018,11,6,7,30,626.0,39.0,0.8,13.3,143.0,639.24,507.02
2018,11,6,7,45,689.5,43.0,0.8,14.0,191.0,720.61,568.05
2018,11,6,8,0,753.0,47.0,0.8,14.7,239.0,802.22,625.32
2018,11,6,8,15,792.5,50.0,0.9,15.5,286.0,859.45,663.8
2018,11,6,8,30,832.0,53.0,1.0,16.3,333.0,904.14,692.29
2018,11,6,8,45,858.0,55.5,1.05,17.1,376.0,943.06,715.11
2018,11,6,9,0,884.0,58.0,1.1,17.9,419.0,979.29,735.53
2018,11,6,9,15,902.0,59.5,1.2,18.55,457.0,1002.91,748.67
2018,11,6,9,30,920.0,61.0,1.3,19.2,495.0,1023.02,759.59
2018,11,6,9,45,933.0,62.5,1.35,19.9,527.0,1034.33,763.83
2018,11,6,10,0,946.0,64.0,1.4,20.6,559.0,1041.67,765.75
2018,11,6,10,15,954.5,65.0,1.45,21.1,584.0,1039.77,762.54
2018,11,6,10,30,963.0,66.0,1.5,21.6,609.0,1033.76,757.02
2018,11,6,10,45,968.0,66.5,1.6,22.05,626.0,1019.59,747.42
2018,11,6,11,0,973.0,67.0,1.7,22.5,643.0,1001.41,735.39
2018,11,6,11,15,976.0,67.5,1.75,22.85,652.5,977.43,719.28
2018,11,6,11,30,979.0,68.0,1.8,23.2,662.0,949.62,700.8
2018,11,6,11,45,979.0,68.0,1.85,23.5,663.0,914.94,677.96
2018,11,6,12,0,979.0,68.0,1.9,23.8,664.0,876.88,652.83
2018,11,6,12,15,976.0,68.5,2.0,23.95,657.0,833.84,625.04
2018,11,6,12,30,973.0,69.0,2.1,24.1,650.0,787.97,594.94
2018,11,6,12,45,967.5,68.5,2.15,24.25,634.5,736.68,559.27
2018,11,6,13,0,962.0,68.0,2.2,24.4,619.0,683.25,519.7
2018,11,6,13,15,954.0,67.5,2.3,24.35,596.5,626.49,477.11
2018,11,6,13,30,946.0,67.0,2.4,24.3,574.0,568.33,431.92
2018,11,6,13,45,934.0,65.5,2.45,24.25,543.5,506.19,381.95
2018,11,6,14,0,922.0,64.0,2.5,24.2,513.0,443.67,329.95
2018,11,6,14,15,904.5,62.5,2.55,24.0,476.5,379.14,275.05
2018,11,6,14,30,887.0,61.0,2.6,23.8,440.0,315.42,219.58
2018,11,6,14,45,862.5,59.0,2.6,23.6,398.0,250.76,163.58
2018,11,6,15,0,838.0,57.0,2.6,23.4,356.0,185.73,109.57
2018,11,6,15,15,802.5,54.0,2.6,23.4,310.0,123.36,64.55
2018,11,6,15,30,767.0,51.0,2.6,23.4,264.0,65.28,36.47
2018,11,6,15,45,710.0,47.0,1.95,21.85,216.0,43.76,32.44
2018,11,6,16,0,653.0,43.0,1.3,20.3,168.0,39.84,29.06
2018,11,6,16,15,555.5,36.5,1.35,19.3,122.0,33.59,23.34
2018,11,6,16,30,458.0,30.0,1.4,18.3,76.0,27.54,17.22
2018,11,6,16,45,283.0,20.0,1.4,17.3,43.5,16.67,0.0
2018,11,6,17,0,108.0,10.0,1.4,16.3,11.0,7.87,0.0
2018,11,6,17,15,54.0,5.0,1.4,15.95,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,15,17.0,2.0,0.5,13.05,1.5,0.0,0.0
2018,11,7,6,30,34.0,4.0,0.5,13.2,3.0,0.0,0.0
2018,11,7,6,45,217.5,14.5,0.5,13.3,28.0,177.64,0.0
2018,11,7,7,0,401.0,25.0,0.5,13.4,53.0,382.08,248.73
2018,11,7,7,15,512.0,30.5,0.5,13.9,95.5,511.26,399.48
2018,11,7,7,30,623.0,36.0,0.5,14.4,138.0,632.85,496.34
2018,11,7,7,45,685.5,40.5,0.55,14.9,185.5,713.22,557.19
2018,11,7,8,0,748.0,45.0,0.6,15.4,233.0,794.25,614.87
2018,11,7,8,15,787.0,48.0,0.65,16.05,279.0,850.74,652.22
2018,11,7,8,30,826.0,51.0,0.7,16.7,325.0,894.68,679.6
2018,11,7,8,45,851.5,53.0,0.8,17.35,367.5,932.28,702.85
2018,11,7,9,0,877.0,55.0,0.9,18.0,410.0,967.25,723.85
2018,11,7,9,15,894.5,57.5,1.15,18.65,448.0,991.85,740.65
2018,11,7,9,30,912.0,60.0,1.4,19.3,486.0,1012.91,754.87
2018,11,7,9,45,924.5,61.0,1.6,20.0,517.5,1023.06,760.8
2018,11,7,10,0,937.0,62.0,1.8,20.7,549.0,1029.31,764.23
2018,11,7,10,15,945.5,63.0,1.95,21.1,573.5,1027.57,762.64
2018,11,7,10,30,954.0,64.0,2.1,21.5,598.0,1021.76,758.54
2018,11,7,10,45,959.0,64.5,2.25,21.9,615.0,1007.85,749.22
2018,11,7,11,0,964.0,65.0,2.4,22.3,632.0,989.96,737.36
2018,11,7,11,15,965.5,66.0,2.45,22.55,641.0,965.56,720.66
2018,11,7,11,30,967.0,67.0,2.5,22.8,650.0,937.44,701.59
2018,11,7,11,45,966.5,67.0,2.6,23.05,650.5,902.83,678.6
2018,11,7,12,0,966.0,67.0,2.7,23.3,651.0,864.92,653.26
2018,11,7,12,15,963.5,67.0,2.75,23.35,644.0,822.32,624.66
2018,11,7,12,30,961.0,67.0,2.8,23.4,637.0,776.9,593.86
2018,11,7,12,45,956.0,66.5,2.85,23.45,622.0,726.63,558.31
2018,11,7,13,0,951.0,66.0,2.9,23.5,607.0,674.21,518.82
2018,11,7,13,15,943.5,65.0,2.95,23.4,584.5,617.91,475.61
2018,11,7,13,30,936.0,64.0,3.0,23.3,562.0,560.22,429.91
2018,11,7,13,45,925.0,63.0,3.05,23.25,532.5,499.76,380.47
2018,11,7,14,0,914.0,62.0,3.1,23.2,503.0,438.8,329.0
2018,11,7,14,15,898.0,60.0,3.1,23.0,467.0,374.92,273.94
2018,11,7,14,30,882.0,58.0,3.1,22.8,431.0,311.72,218.31
2018,11,7,14,45,859.0,55.5,3.1,22.6,389.5,247.44,162.1
2018,11,7,15,0,836.0,53.0,3.1,22.4,348.0,185.21,109.86
2018,11,7,15,15,801.5,50.5,3.1,22.4,303.0,124.13,65.42
2018,11,7,15,30,767.0,48.0,3.1,22.4,258.0,63.56,34.8
2018,11,7,15,45,713.5,44.0,2.45,21.05,211.0,41.31,30.41
2018,11,7,16,0,660.0,40.0,1.8,19.7,164.0,37.33,26.93
2018,11,7,16,15,567.0,34.0,1.7,18.6,119.0,31.47,21.53
2018,11,7,16,30,474.0,28.0,1.6,17.5,74.0,25.79,15.69
2018,11,7,16,45,296.5,18.5,1.5,16.45,42.0,15.43,0.0
2018,11,7,17,0,119.0,9.0,1.4,15.4,10.0,7.08,0.0
2018,11,7,17,15,59.5,4.5,1.4,15.0,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,8,6,15,9.0,1.5,1.55,8.05,1.0,0.0,0.0
2018,11,8,6,30,18.0,3.0,1.5,8.2,2.0,0.0,0.0
2018,11,8,6,45,152.5,15.5,1.45,8.4,24.5,128.69,0.0
2018,11,8,7,0,287.0,28.0,1.4,8.6,47.0,302.74,191.7
2018,11,8,7,15,406.5,38.0,1.55,9.55,89.5,441.08,357.81
2018,11,8,7,30,526.0,48.0,1.7,10.5,132.0,571.61,467.85
2018,11,8,7,45,599.5,55.0,1.9,11.4,180.5,662.64,541.17
2018,11,8,8,0,673.0,62.0,2.1,12.3,229.0,754.98,611.6
2018,11,8,8,15,721.0,67.0,2.25,12.95,277.0,821.07,659.57
2018,11,8,8,30,769.0,72.0,2.4,13.6,325.0,877.32,698.62
2018,11,8,8,45,802.0,75.5,2.55,14.3,369.5,924.72,729.99
2018,11,8,9,0,835.0,79.0,2.7,15.0,414.0,969.21,758.56
2018,11,8,9,15,868.5,78.5,2.75,15.55,455.0,1005.98,780.71
2018,11,8,9,30,902.0,78.0,2.8,16.1,496.0,1039.01,800.03
2018,11,8,9,45,933.0,74.5,2.85,16.7,532.0,1049.45,803.76
2018,11,8,10,0,964.0,71.0,2.9,17.3,568.0,1067.82,813.18
2018,11,8,10,15,972.0,72.5,2.9,17.7,593.5,1065.74,808.99
